Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,9,30,907.0,64.0,4.0,6.8,485.0,61.64,50.5
2018,2,22,9,45,923.0,65.5,4.0,7.25,524.0,63.14,51.62
2018,2,22,10,0,939.0,67.0,4.0,7.7,563.0,64.58,52.69
2018,2,22,10,15,942.5,70.5,4.05,7.95,593.5,95.69,56.33
2018,2,22,10,30,946.0,74.0,4.1,8.2,624.0,155.53,87.71
2018,2,22,10,45,859.0,105.0,4.2,8.5,620.0,214.55,136.89
2018,2,22,11,0,772.0,136.0,4.3,8.8,616.0,266.31,186.13
2018,2,22,11,15,852.0,113.5,4.5,8.8,657.0,322.75,235.14
2018,2,22,11,30,932.0,91.0,4.7,8.8,698.0,383.71,289.54
2018,2,22,11,45,590.5,177.5,4.9,8.85,564.0,371.44,292.78
2018,2,22,12,0,249.0,264.0,5.1,8.9,430.0,325.43,263.03
2018,2,22,12,15,140.0,246.5,5.25,8.8,340.0,275.15,224.33
2018,2,22,12,30,31.0,229.0,5.4,8.7,250.0,209.76,171.05
2018,2,22,12,45,81.5,231.5,5.55,8.55,285.5,244.4,200.72
2018,2,22,13,0,132.0,234.0,5.7,8.4,321.0,290.96,240.44
2018,2,22,13,15,123.5,215.0,5.75,8.25,295.0,277.24,229.86
2018,2,22,13,30,115.0,196.0,5.8,8.1,269.0,261.61,217.66
2018,2,22,13,45,213.5,183.0,5.9,7.9,313.0,336.39,282.69
2018,2,22,14,0,312.0,170.0,6.0,7.7,357.0,420.83,355.27
2018,2,22,14,15,314.0,167.5,5.95,7.55,348.0,432.74,366.16
2018,2,22,14,30,316.0,165.0,5.9,7.4,339.0,443.46,376.26
2018,2,22,14,45,339.0,149.0,5.9,7.2,325.0,454.6,387.62
2018,2,22,15,0,362.0,133.0,5.9,7.0,311.0,464.16,397.81
2018,2,22,15,15,411.5,135.5,5.9,7.0,322.0,515.71,442.41
2018,2,22,15,30,461.0,138.0,5.9,7.0,333.0,566.49,486.05
2018,2,22,15,45,514.0,112.5,5.65,6.55,307.5,584.66,503.89
2018,2,22,16,0,567.0,87.0,5.4,6.1,282.0,608.09,524.4
2018,2,22,16,15,609.0,70.5,5.15,5.7,252.0,621.53,535.96
2018,2,22,16,30,651.0,54.0,4.9,5.3,222.0,624.53,537.86
2018,2,22,16,45,581.5,50.0,4.65,4.9,176.5,564.76,486.41
2018,2,22,17,0,512.0,46.0,4.4,4.5,131.0,498.44,426.87
2018,2,22,17,15,374.0,37.0,4.3,4.2,87.5,374.45,314.91
2018,2,22,17,30,236.0,28.0,4.2,3.9,44.0,242.81,154.93
2018,2,22,17,45,126.0,15.5,4.05,3.6,23.0,101.95,0.0
2018,2,22,18,0,16.0,3.0,3.9,3.3,2.0,0.0,0.0
2018,2,22,18,15,8.0,1.5,3.75,3.05,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.6,2.8,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.4,2.55,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.2,2.3,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.1,2.05,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,3.0,1.8,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.85,1.55,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.7,1.3,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.6,1.1,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.5,0.9,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.4,0.75,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.3,0.6,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.2,0.3,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.0,-0.25,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.85,-0.75,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.7,-1.25,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.6,-1.7,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.6,-1.9,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.55,-2.1,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.5,-2.3,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.5,-2.45,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.5,-2.6,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.5,-2.75,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.5,-2.9,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.5,-2.9,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.5,-2.9,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.5,-2.95,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.5,-3.15,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,-3.3,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.5,-3.45,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.5,-3.6,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.45,-3.75,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.4,-3.9,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.4,-4.05,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.4,-4.2,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.4,-4.3,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,-4.4,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.4,-4.6,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.4,-4.65,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.4,-4.7,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.4,-4.75,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,-4.8,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.5,-4.05,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.6,-3.3,0.0,0.0,0.0
2018,2,23,6,45,114.5,8.5,1.75,-2.55,12.5,0.0,0.0
2018,2,23,7,0,229.0,17.0,1.9,-1.8,25.0,14.51,0.0
2018,2,23,7,15,399.5,25.0,2.3,-1.0,66.0,22.78,12.77
2018,2,23,7,30,570.0,33.0,2.7,-0.2,107.0,29.89,21.66
2018,2,23,7,45,651.0,38.5,3.1,0.6,157.5,34.5,26.43
2018,2,23,8,0,732.0,44.0,3.5,1.4,208.0,39.2,31.01
2018,2,23,8,15,779.5,48.5,3.85,2.0,259.5,42.85,34.46
2018,2,23,8,30,827.0,53.0,4.2,2.6,311.0,46.5,37.77
2018,2,23,8,45,858.5,55.5,4.55,3.15,360.0,53.78,44.36
2018,2,23,9,0,890.0,58.0,4.9,3.7,409.0,56.46,46.62
2018,2,23,9,15,911.0,60.5,4.85,4.15,454.5,58.94,48.67
2018,2,23,9,30,932.0,63.0,4.8,4.6,500.0,61.32,50.61
2018,2,23,9,45,945.5,65.5,4.8,5.05,539.5,63.5,52.36
2018,2,23,10,0,959.0,68.0,4.8,5.5,579.0,65.6,54.03
2018,2,23,10,15,969.5,69.5,4.8,5.85,612.0,99.68,57.8
2018,2,23,10,30,980.0,71.0,4.8,6.2,645.0,160.43,90.55
2018,2,23,10,45,987.5,72.0,4.75,6.55,671.0,220.77,137.45
2018,2,23,11,0,995.0,73.0,4.7,6.9,697.0,280.96,190.99
2018,2,23,11,15,1000.0,74.0,4.7,7.15,715.5,340.07,246.4
2018,2,23,11,30,1005.0,75.0,4.7,7.4,734.0,398.28,301.43
2018,2,23,11,45,1008.0,75.0,4.7,7.65,744.5,453.73,353.54
2018,2,23,12,0,1011.0,75.0,4.7,7.9,755.0,507.54,403.12
2018,2,23,12,15,1009.5,76.0,4.65,8.0,756.0,558.24,449.04
2018,2,23,12,30,1008.0,77.0,4.6,8.1,757.0,606.51,491.72
2018,2,23,12,45,1004.0,78.0,4.55,8.25,750.0,650.74,530.0
2018,2,23,13,0,1000.0,79.0,4.5,8.4,743.0,691.99,564.95
2018,2,23,13,15,996.0,77.5,4.4,8.45,727.5,727.57,594.77
2018,2,23,13,30,992.0,76.0,4.3,8.5,712.0,759.77,621.37
2018,2,23,13,45,985.0,76.0,4.2,8.55,689.5,787.97,643.3
2018,2,23,14,0,978.0,76.0,4.1,8.6,667.0,812.51,661.72
2018,2,23,14,15,967.5,74.5,3.95,8.5,636.0,828.99,674.54
2018,2,23,14,30,957.0,73.0,3.8,8.4,605.0,841.53,684.6
2018,2,23,14,45,942.0,71.5,3.7,8.35,567.5,846.58,689.36
2018,2,23,15,0,927.0,70.0,3.6,8.3,530.0,847.68,691.37
2018,2,23,15,15,907.0,68.0,3.6,8.3,487.0,840.25,687.56
2018,2,23,15,30,887.0,66.0,3.6,8.3,444.0,829.11,681.06
2018,2,23,15,45,858.5,62.5,3.05,7.7,396.0,813.64,669.48
2018,2,23,16,0,830.0,59.0,2.5,7.1,348.0,786.57,648.38
2018,2,23,16,15,789.0,55.5,2.2,6.05,297.5,746.14,618.96
2018,2,23,16,30,748.0,52.0,1.9,5.0,247.0,703.06,586.0
2018,2,23,16,45,683.0,47.0,1.6,3.95,196.5,636.67,532.61
2018,2,23,17,0,618.0,42.0,1.3,2.9,146.0,568.8,474.73
2018,2,23,17,15,500.5,34.5,1.35,2.45,100.5,469.13,387.42
2018,2,23,17,30,383.0,27.0,1.4,2.0,55.0,354.36,240.07
2018,2,23,17,45,206.5,15.5,1.45,1.5,29.0,159.27,0.0
2018,2,23,18,0,30.0,4.0,1.5,1.0,3.0,0.0,0.0
2018,2,23,18,15,15.0,2.0,1.5,0.85,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.5,0.55,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.5,0.25,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.45,-0.15,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.4,-0.45,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.2,-0.45,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.25,-0.95,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.35,-1.35,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,-1.85,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,-2.1,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.45,-2.25,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.5,-2.4,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.5,-2.55,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.5,-2.7,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.5,-2.75,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.5,-2.8,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.5,-2.85,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.5,-2.9,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.55,-2.9,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.6,-2.9,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.6,-2.9,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.6,-2.9,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.7,-2.05,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.8,-1.2,0.0,0.0,0.0
2018,2,24,6,45,89.5,9.0,1.85,-0.3,12.5,0.0,0.0
2018,2,24,7,0,179.0,18.0,1.9,0.6,25.0,15.36,0.0
2018,2,24,7,15,330.0,29.0,2.2,1.45,64.5,24.19,14.37
2018,2,24,7,30,481.0,40.0,2.5,2.3,104.0,33.08,24.39
2018,2,24,7,45,516.0,49.0,2.75,3.2,144.0,39.66,30.93
2018,2,24,8,0,551.0,58.0,3.0,4.1,184.0,46.04,37.01
2018,2,24,8,15,451.0,85.0,3.1,4.65,203.5,63.06,52.73
2018,2,24,8,30,351.0,112.0,3.2,5.2,223.0,80.04,68.15
2018,2,24,8,45,398.0,123.0,3.25,5.8,267.5,86.79,74.01
2018,2,24,9,0,445.0,134.0,3.3,6.4,312.0,93.39,79.61
2018,2,24,9,15,510.5,136.5,3.4,6.9,362.0,94.58,80.31
2018,2,24,9,30,576.0,139.0,3.5,7.4,412.0,95.9,81.1
2018,2,24,9,45,727.0,111.5,3.6,7.9,484.0,77.92,64.67
2018,2,24,10,0,878.0,84.0,3.7,8.4,556.0,66.74,54.42
2018,2,24,10,15,819.5,105.5,3.8,8.7,566.5,112.4,69.93
2018,2,24,10,30,761.0,127.0,3.9,9.0,577.0,166.32,103.08
2018,2,24,10,45,768.5,131.5,4.0,9.35,602.0,219.47,144.51
2018,2,24,11,0,776.0,136.0,4.1,9.7,627.0,272.98,191.18
2018,2,24,11,15,761.5,146.0,4.15,9.85,638.5,324.69,239.1
2018,2,24,11,30,747.0,156.0,4.2,10.0,650.0,374.24,285.19
2018,2,24,11,45,667.5,187.5,4.3,10.15,633.5,413.64,323.43
2018,2,24,12,0,588.0,219.0,4.4,10.3,617.0,442.04,351.11
2018,2,24,12,15,581.5,222.0,4.45,10.3,616.5,476.58,382.05
2018,2,24,12,30,575.0,225.0,4.5,10.3,616.0,509.29,410.84
2018,2,24,12,45,498.0,249.5,4.6,10.35,586.0,518.29,420.0
2018,2,24,13,0,421.0,274.0,4.7,10.4,556.0,520.2,422.77
2018,2,24,13,15,425.5,260.0,4.7,10.35,540.0,534.57,435.99
2018,2,24,13,30,430.0,246.0,4.7,10.3,524.0,547.07,447.62
2018,2,24,13,45,474.0,227.0,4.75,10.3,523.5,581.01,476.66
2018,2,24,14,0,518.0,208.0,4.8,10.3,523.0,614.69,505.46
2018,2,24,14,15,536.0,192.0,4.75,10.2,505.0,630.81,520.07
2018,2,24,14,30,554.0,176.0,4.7,10.1,487.0,644.83,533.16
2018,2,24,14,45,539.5,167.0,4.7,10.05,454.0,638.17,529.61
2018,2,24,15,0,525.0,158.0,4.7,10.0,421.0,628.6,523.84
2018,2,24,15,15,603.5,126.5,4.7,10.0,405.0,675.23,563.68
2018,2,24,15,30,682.0,95.0,4.7,10.0,389.0,711.21,593.19
2018,2,24,15,45,710.0,81.5,4.4,9.45,358.5,722.33,602.98
2018,2,24,16,0,738.0,68.0,4.1,8.9,328.0,724.88,605.85
2018,2,24,16,15,664.5,65.5,3.75,8.2,274.0,665.02,559.85
2018,2,24,16,30,591.0,63.0,3.4,7.5,220.0,598.79,507.55
2018,2,24,16,45,522.0,55.0,3.0,6.8,172.5,528.04,449.17
2018,2,24,17,0,453.0,47.0,2.6,6.1,125.0,457.27,387.92
2018,2,24,17,15,360.0,37.5,2.6,5.6,86.5,367.3,307.43
2018,2,24,17,30,267.0,28.0,2.6,5.1,48.0,273.36,194.49
2018,2,24,17,45,143.5,16.0,2.55,4.6,25.5,115.58,0.0
2018,2,24,18,0,20.0,4.0,2.5,4.1,3.0,0.0,0.0
2018,2,24,18,15,10.0,2.0,2.45,3.85,1.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.35,3.4,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.15,2.9,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.9,2.35,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.7,1.85,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.25,0.65,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.25,0.35,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.3,0.05,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.35,-0.25,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.5,-0.55,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.6,-0.7,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.6,-0.85,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.65,-1.15,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.7,-1.3,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.65,-1.45,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.6,-1.6,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.6,-1.75,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.6,-1.9,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.6,-2.05,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.55,-2.35,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.5,-2.5,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.5,-2.55,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.5,-2.6,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.45,-2.7,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.4,-2.8,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.4,-2.85,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.4,-2.9,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.4,-2.95,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.3,-2.25,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,2,25,6,45,45.5,8.5,1.3,-0.7,10.5,7.26,0.0
2018,2,25,7,0,91.0,17.0,1.3,0.1,21.0,14.51,0.0
2018,2,25,7,15,292.0,29.0,1.35,0.85,65.0,23.96,14.71
2018,2,25,7,30,493.0,41.0,1.4,1.6,109.0,33.87,25.3
2018,2,25,7,45,590.5,46.0,1.45,2.35,160.0,37.44,29.07
2018,2,25,8,0,688.0,51.0,1.5,3.1,211.0,44.84,36.11
2018,2,25,8,15,738.5,55.0,1.6,4.0,262.0,47.83,38.84
2018,2,25,8,30,789.0,59.0,1.7,4.9,313.0,50.88,41.49
2018,2,25,8,45,822.0,62.0,1.8,5.8,362.0,52.98,43.18
2018,2,25,9,0,855.0,65.0,1.9,6.7,411.0,55.1,44.83
2018,2,25,9,15,878.0,67.0,1.95,7.4,455.5,63.18,51.88
2018,2,25,9,30,901.0,69.0,2.0,8.1,500.0,65.13,53.32
2018,2,25,9,45,918.5,70.0,2.05,8.85,539.5,66.24,54.01
2018,2,25,10,0,936.0,71.0,2.1,9.6,579.0,67.3,54.65
2018,2,25,10,15,946.5,72.5,2.1,10.0,611.5,107.55,60.65
2018,2,25,10,30,957.0,74.0,2.1,10.4,644.0,167.19,94.32
2018,2,25,10,45,966.0,74.5,2.05,10.8,670.0,226.3,140.1
2018,2,25,11,0,975.0,75.0,2.0,11.2,696.0,285.43,191.55
2018,2,25,11,15,980.5,75.5,2.0,11.5,714.5,343.34,244.16
2018,2,25,11,30,986.0,76.0,2.0,11.8,733.0,400.39,296.05
2018,2,25,11,45,989.0,76.5,2.05,12.1,743.0,455.39,345.53
2018,2,25,12,0,992.0,77.0,2.1,12.4,753.0,508.81,392.48
2018,2,25,12,15,992.0,77.0,2.25,12.55,754.5,558.52,435.91
2018,2,25,12,30,992.0,77.0,2.4,12.7,756.0,605.91,476.48
2018,2,25,12,45,988.5,77.5,2.5,12.85,749.0,649.26,512.84
2018,2,25,13,0,985.0,78.0,2.6,13.0,742.0,689.67,546.19
2018,2,25,13,15,981.5,77.0,2.75,13.0,727.0,725.49,576.14
2018,2,25,13,30,978.0,76.0,2.9,13.0,712.0,758.01,603.26
2018,2,25,13,45,972.0,75.0,3.0,13.05,689.5,785.35,624.51
2018,2,25,14,0,966.0,74.0,3.1,13.1,667.0,809.06,642.95
2018,2,25,14,15,956.0,73.0,3.2,12.9,636.5,826.03,657.27
2018,2,25,14,30,946.0,72.0,3.3,12.7,606.0,839.15,669.04
2018,2,25,14,45,932.5,70.0,3.4,12.55,569.0,844.41,675.19
2018,2,25,15,0,919.0,68.0,3.5,12.4,532.0,845.77,678.71
2018,2,25,15,15,899.5,66.0,3.5,12.4,489.5,838.37,675.0
2018,2,25,15,30,880.0,64.0,3.5,12.4,447.0,827.29,668.67
2018,2,25,15,45,851.5,61.5,3.5,11.5,399.5,804.58,655.77
2018,2,25,16,0,823.0,59.0,3.5,10.6,352.0,786.94,646.31
2018,2,25,16,15,777.5,56.5,3.35,9.65,301.5,743.78,615.96
2018,2,25,16,30,732.0,54.0,3.2,8.7,251.0,698.03,582.23
2018,2,25,16,45,586.0,46.5,3.0,7.7,184.0,563.25,475.62
2018,2,25,17,0,440.0,39.0,2.8,6.7,117.0,437.43,371.59
2018,2,25,17,15,255.0,25.0,2.95,6.3,67.0,268.77,226.52
2018,2,25,17,30,70.0,11.0,3.1,5.9,17.0,88.08,62.11
2018,2,25,17,45,35.0,5.5,3.25,5.5,8.5,29.66,0.0
2018,2,25,18,0,0.0,0.0,3.4,5.1,0.0,0.0,0.0
2018,2,25,18,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.5,4.9,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.5,4.85,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.5,4.8,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,3.45,4.75,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,3.3,4.65,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,3.2,4.6,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.8,4.2,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.9,4.25,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,3.05,4.35,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.1,4.4,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.9,4.4,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.8,4.45,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.65,4.55,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.7,4.65,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.8,4.75,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.9,4.8,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,2.95,4.85,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.0,4.9,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.05,4.9,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.1,4.9,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.2,4.95,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.45,5.05,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.6,5.1,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.75,5.15,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.9,5.2,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.95,5.2,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.0,5.2,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.05,5.25,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.1,5.3,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,4.05,5.35,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,4.0,5.4,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.8,5.4,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.75,5.45,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,3.65,5.5,1.5,1.28,0.0
2018,2,26,7,0,0.0,3.0,3.6,5.5,3.0,2.46,0.0
2018,2,26,7,15,0.0,5.0,3.65,5.55,5.0,4.1,0.0
2018,2,26,7,30,0.0,7.0,3.7,5.6,7.0,5.74,0.0
2018,2,26,7,45,0.0,9.0,3.75,5.7,9.0,7.39,1.13
2018,2,26,8,0,0.0,11.0,3.8,5.8,11.0,9.04,2.7
2018,2,26,8,15,0.5,29.5,3.85,5.95,29.5,24.33,16.86
2018,2,26,8,30,1.0,48.0,3.9,6.1,48.0,39.7,31.0
2018,2,26,8,45,3.5,81.5,4.0,6.25,82.5,66.88,55.76
2018,2,26,9,0,6.0,115.0,4.1,6.4,117.0,91.92,78.26
2018,2,26,9,15,81.0,127.0,4.15,6.7,165.5,94.26,80.04
2018,2,26,9,30,156.0,139.0,4.2,7.0,214.0,103.07,87.61
2018,2,26,9,45,190.0,184.0,4.25,7.3,283.0,130.94,112.06
2018,2,26,10,0,224.0,229.0,4.3,7.6,352.0,156.76,134.39
2018,2,26,10,15,261.5,244.5,4.25,7.8,396.0,174.28,135.31
2018,2,26,10,30,299.0,260.0,4.2,8.0,440.0,210.4,159.4
2018,2,26,10,45,477.0,213.0,4.15,8.2,513.0,230.84,167.54
2018,2,26,11,0,655.0,166.0,4.1,8.4,586.0,273.07,197.4
2018,2,26,11,15,644.0,175.5,4.0,8.55,598.0,319.29,240.04
2018,2,26,11,30,633.0,185.0,3.9,8.7,610.0,363.84,281.1
2018,2,26,11,45,667.0,183.0,3.85,8.9,636.0,415.15,326.09
2018,2,26,12,0,701.0,181.0,3.8,9.1,662.0,468.65,372.24
2018,2,26,12,15,573.0,215.5,3.7,9.15,609.5,471.88,378.83
2018,2,26,12,30,445.0,250.0,3.6,9.2,557.0,465.33,375.97
2018,2,26,12,45,459.0,240.5,3.55,9.3,554.5,492.24,399.17
2018,2,26,13,0,473.0,231.0,3.5,9.4,552.0,518.45,421.41
2018,2,26,13,15,491.0,227.5,3.4,9.35,554.5,551.91,449.08
2018,2,26,13,30,509.0,224.0,3.3,9.3,557.0,584.86,476.05
2018,2,26,13,45,577.5,196.5,3.25,9.25,562.5,629.99,513.42
2018,2,26,14,0,646.0,169.0,3.2,9.2,568.0,682.4,555.92
2018,2,26,14,15,444.0,203.0,3.2,9.05,471.5,575.46,472.07
2018,2,26,14,30,242.0,237.0,3.2,8.9,375.0,450.71,371.96
2018,2,26,14,45,269.5,215.5,3.15,8.75,360.0,459.81,381.99
2018,2,26,15,0,297.0,194.0,3.1,8.6,345.0,467.64,390.47
2018,2,26,15,15,325.5,177.0,3.1,8.6,330.0,480.13,402.56
2018,2,26,15,30,354.0,160.0,3.1,8.6,315.0,491.1,413.48
2018,2,26,15,45,202.0,130.5,3.15,7.95,217.0,332.78,283.45
2018,2,26,16,0,50.0,101.0,3.2,7.3,119.0,140.82,118.64
2018,2,26,16,15,41.5,84.0,3.1,6.8,97.5,116.61,98.15
2018,2,26,16,30,33.0,67.0,3.0,6.3,76.0,91.94,76.58
2018,2,26,16,45,20.0,47.0,2.9,5.8,52.0,59.58,47.69
2018,2,26,17,0,7.0,27.0,2.8,5.3,28.0,28.37,19.54
2018,2,26,17,15,11.5,21.5,2.7,4.9,22.5,27.01,18.08
2018,2,26,17,30,16.0,16.0,2.6,4.5,17.0,25.42,14.6
2018,2,26,17,45,17.5,9.0,2.5,4.05,9.5,20.22,0.0
2018,2,26,18,0,19.0,2.0,2.4,3.6,2.0,0.0,0.0
2018,2,26,18,15,9.5,1.0,2.35,3.35,1.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.2,2.85,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.1,2.45,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,2.1,2.15,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,2.15,1.9,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,2.2,1.8,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,2.3,1.7,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,2.4,1.6,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,2.7,1.65,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.0,1.7,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.35,1.8,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.7,1.9,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,3.85,1.9,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.0,1.9,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.15,1.85,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.3,1.8,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.15,1.65,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.0,1.5,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.85,1.3,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.7,1.1,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,3.7,0.9,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,3.7,0.8,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,3.7,0.7,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,3.7,0.6,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,3.7,0.5,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,3.75,0.4,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,3.8,0.3,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,3.7,0.15,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,3.5,-0.2,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,3.4,-0.4,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,3.3,-0.6,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,3.2,-0.8,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,3.0,-1.2,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.95,-1.4,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.9,-1.6,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.85,-1.75,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.8,-1.9,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.8,-1.95,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.8,-2.1,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.8,-2.2,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.05,-1.7,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.3,-1.2,0.0,0.0,0.0
2018,2,27,6,45,160.5,10.5,3.6,-0.65,18.5,8.96,0.0
2018,2,27,7,0,321.0,21.0,3.9,-0.1,37.0,17.84,0.0
2018,2,27,7,15,467.0,28.0,4.1,0.5,81.5,25.43,16.61
2018,2,27,7,30,613.0,35.0,4.3,1.1,126.0,31.59,23.35
2018,2,27,7,45,685.5,40.0,4.5,1.7,177.5,35.77,27.61
2018,2,27,8,0,758.0,45.0,4.7,2.3,229.0,40.02,31.72
2018,2,27,8,15,801.5,49.0,4.75,2.95,281.0,43.26,34.71
2018,2,27,8,30,845.0,53.0,4.8,3.6,333.0,51.47,42.2
2018,2,27,8,45,875.0,55.5,4.85,4.25,383.0,54.22,44.52
2018,2,27,9,0,905.0,58.0,4.9,4.9,433.0,56.87,46.71
2018,2,27,9,15,925.0,60.5,4.8,5.4,478.5,59.31,48.7
2018,2,27,9,30,945.0,63.0,4.7,5.9,524.0,61.66,50.58
2018,2,27,9,45,958.5,65.0,4.6,6.45,564.0,63.48,51.97
2018,2,27,10,0,972.0,67.0,4.5,7.0,604.0,65.22,53.29
2018,2,27,10,15,982.0,68.5,4.5,7.4,637.5,114.15,62.8
2018,2,27,10,30,992.0,70.0,4.5,7.8,671.0,175.83,100.37
2018,2,27,10,45,999.0,71.5,4.45,8.2,697.5,237.37,150.14
2018,2,27,11,0,1006.0,73.0,4.4,8.6,724.0,298.71,205.22
2018,2,27,11,15,1010.5,73.5,4.4,8.85,742.0,358.09,260.75
2018,2,27,11,30,1015.0,74.0,4.4,9.1,760.0,416.45,315.4
2018,2,27,11,45,1017.0,75.0,4.4,9.4,770.5,473.0,367.61
2018,2,27,12,0,1019.0,76.0,4.4,9.7,781.0,527.84,417.08
2018,2,27,12,15,1018.0,76.5,4.3,9.85,782.0,578.8,462.07
2018,2,27,12,30,1017.0,77.0,4.2,10.0,783.0,627.32,503.75
2018,2,27,12,45,1012.5,78.5,4.15,10.15,775.5,672.11,541.52
2018,2,27,13,0,1008.0,80.0,4.1,10.3,768.0,713.85,575.97
2018,2,27,13,15,1003.5,79.5,4.0,10.4,752.5,750.4,605.79
2018,2,27,13,30,999.0,79.0,3.9,10.5,737.0,783.54,632.4
2018,2,27,13,45,992.5,77.5,3.75,10.55,713.5,810.65,652.28
2018,2,27,14,0,986.0,76.0,3.6,10.6,690.0,834.0,669.39
2018,2,27,14,15,975.5,75.0,3.45,10.6,658.5,851.0,681.99
2018,2,27,14,30,965.0,74.0,3.3,10.6,627.0,864.05,691.81
2018,2,27,14,45,950.5,72.0,3.1,10.55,588.5,868.71,695.43
2018,2,27,15,0,936.0,70.0,2.9,10.5,550.0,869.37,696.26
2018,2,27,15,15,917.5,67.5,2.9,10.5,506.5,862.16,692.8
2018,2,27,15,30,899.0,65.0,2.9,10.5,463.0,851.16,686.69
2018,2,27,15,45,872.0,62.5,2.35,9.95,415.0,829.45,669.85
2018,2,27,16,0,845.0,60.0,1.8,9.4,367.0,812.86,655.79
2018,2,27,16,15,804.5,56.5,1.65,8.35,315.5,772.0,627.95
2018,2,27,16,30,764.0,53.0,1.5,7.3,264.0,728.49,596.93
2018,2,27,16,45,700.5,48.0,1.35,6.25,212.0,662.13,546.43
2018,2,27,17,0,637.0,43.0,1.2,5.2,160.0,594.49,491.73
2018,2,27,17,15,526.5,36.0,1.25,4.7,112.5,487.45,402.09
2018,2,27,17,30,416.0,29.0,1.3,4.2,65.0,396.34,303.12
2018,2,27,17,45,239.5,18.0,1.4,3.65,35.5,187.66,0.0
2018,2,27,18,0,63.0,7.0,1.5,3.1,6.0,0.0,0.0
2018,2,27,18,15,31.5,3.5,1.5,2.9,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.55,2.55,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.55,2.2,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.5,1.45,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.45,1.15,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.4,0.85,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.4,-0.15,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.45,-0.15,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.5,0.15,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.5,0.25,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.5,0.35,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.5,0.15,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.55,-0.05,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.6,-0.2,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.6,-0.4,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,2,28,6,45,100.0,10.5,2.2,2.05,16.0,8.96,0.0
2018,2,28,7,0,200.0,21.0,2.4,2.9,32.0,17.52,0.0
2018,2,28,7,15,207.5,33.0,2.6,3.5,55.0,25.48,16.67
2018,2,28,7,30,215.0,45.0,2.8,4.1,78.0,34.15,25.47
2018,2,28,7,45,149.0,70.0,2.95,4.75,97.0,52.64,42.78
2018,2,28,8,0,83.0,95.0,3.1,5.4,116.0,70.72,59.51
2018,2,28,8,15,114.5,115.5,3.2,5.9,150.5,84.84,72.36
2018,2,28,8,30,146.0,136.0,3.3,6.4,185.0,98.63,84.65
2018,2,28,8,45,113.5,145.5,3.35,6.9,187.0,105.05,90.08
2018,2,28,9,0,81.0,155.0,3.4,7.4,189.0,115.41,98.93
2018,2,28,9,15,72.5,180.0,3.4,7.8,213.0,131.31,112.62
2018,2,28,9,30,64.0,205.0,3.4,8.2,237.0,146.66,125.66
2018,2,28,9,45,80.0,227.0,3.45,8.6,269.5,160.27,137.03
2018,2,28,10,0,96.0,249.0,3.5,9.0,302.0,173.48,147.97
2018,2,28,10,15,116.0,265.0,3.5,9.2,333.0,186.22,147.99
2018,2,28,10,30,136.0,281.0,3.5,9.4,364.0,211.74,166.24
2018,2,28,10,45,349.5,246.0,3.55,9.65,471.0,237.93,177.86
2018,2,28,11,0,563.0,211.0,3.6,9.9,578.0,287.82,211.9
2018,2,28,11,15,634.5,192.5,3.6,9.9,616.0,334.47,251.55
2018,2,28,11,30,706.0,174.0,3.6,9.9,654.0,385.83,296.07
2018,2,28,11,45,779.0,148.0,3.6,9.9,684.5,437.31,341.15
2018,2,28,12,0,852.0,122.0,3.6,9.9,715.0,495.1,391.17
2018,2,28,12,15,604.0,215.0,3.6,9.75,636.0,494.42,395.47
2018,2,28,12,30,356.0,308.0,3.6,9.6,557.0,463.82,373.44
2018,2,28,12,45,285.0,318.0,3.6,9.5,516.0,453.97,367.05
2018,2,28,13,0,214.0,328.0,3.6,9.4,475.0,429.73,348.54
2018,2,28,13,15,160.5,319.5,3.55,9.25,428.5,401.33,326.46
2018,2,28,13,30,107.0,311.0,3.5,9.1,382.0,357.23,291.35
2018,2,28,13,45,82.0,291.5,3.5,9.0,345.0,328.55,268.72
2018,2,28,14,0,57.0,272.0,3.5,8.9,308.0,297.36,243.66
2018,2,28,14,15,130.0,261.5,3.45,8.75,338.0,364.5,300.82
2018,2,28,14,30,203.0,251.0,3.4,8.6,368.0,420.64,348.6
2018,2,28,14,45,211.5,235.5,3.3,8.45,351.0,420.17,349.44
2018,2,28,15,0,220.0,220.0,3.2,8.3,334.0,418.74,349.78
2018,2,28,15,15,186.0,203.0,3.2,8.3,294.0,378.78,317.8
2018,2,28,15,30,152.0,186.0,3.2,8.3,254.0,337.22,284.13
2018,2,28,15,45,133.5,163.5,2.9,7.95,218.5,300.46,254.5
2018,2,28,16,0,115.0,141.0,2.6,7.6,183.0,262.35,223.2
2018,2,28,16,15,124.5,120.5,2.4,7.35,160.5,249.32,213.38
2018,2,28,16,30,134.0,100.0,2.2,7.1,138.0,234.89,201.88
2018,2,28,16,45,92.0,78.5,2.0,6.8,102.0,175.3,149.7
2018,2,28,17,0,50.0,57.0,1.8,6.5,66.0,115.2,96.12
2018,2,28,17,15,31.5,40.5,1.8,6.4,45.5,68.65,54.39
2018,2,28,17,30,13.0,24.0,1.8,6.3,25.0,34.66,22.51
2018,2,28,17,45,7.0,13.0,1.85,6.15,13.5,16.15,0.0
2018,2,28,18,0,1.0,2.0,1.9,6.0,2.0,1.71,0.0
2018,2,28,18,15,0.5,1.0,1.9,6.0,1.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.95,5.6,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.2,5.25,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.55,5.4,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.1,5.75,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.7,6.15,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.8,6.2,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.8,6.15,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.8,6.1,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.75,6.05,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.75,5.95,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.8,5.9,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.9,5.85,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.0,5.8,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.1,5.8,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.2,5.8,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.3,5.75,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.4,5.7,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.55,5.9,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.7,6.1,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.9,6.25,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.1,6.4,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.1,6.6,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.1,6.8,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.1,6.95,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.1,7.1,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.15,7.15,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.2,7.2,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.25,7.3,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.3,7.4,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,5.3,7.5,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.3,7.6,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.0,5.35,7.65,2.0,1.71,0.0
2018,3,1,7,0,0.0,4.0,5.4,7.7,4.0,3.28,0.0
2018,3,1,7,15,0.0,7.0,5.45,7.85,7.0,5.74,0.0
2018,3,1,7,30,0.0,10.0,5.5,8.0,10.0,8.21,1.74
2018,3,1,7,45,0.0,16.5,5.5,8.1,16.5,13.57,6.72
2018,3,1,8,0,0.0,23.0,5.5,8.2,23.0,18.94,11.71
2018,3,1,8,15,0.0,25.5,5.35,8.3,25.5,21.01,13.62
2018,3,1,8,30,0.0,28.0,5.2,8.4,28.0,23.09,15.5
2018,3,1,8,45,0.0,35.0,5.0,8.55,35.0,28.9,20.74
2018,3,1,9,0,0.0,42.0,4.8,8.7,42.0,34.72,25.94
2018,3,1,9,15,0.0,62.0,4.85,8.85,62.0,51.38,40.87
2018,3,1,9,30,0.0,82.0,4.9,9.0,82.0,68.1,55.71
2018,3,1,9,45,0.0,71.0,4.9,9.2,71.0,58.93,47.31
2018,3,1,10,0,0.0,60.0,4.9,9.4,60.0,49.77,38.98
2018,3,1,10,15,0.0,58.5,4.9,9.5,58.5,48.54,35.97
2018,3,1,10,30,0.0,57.0,4.9,9.6,57.0,47.31,34.83
2018,3,1,10,45,21.0,118.5,4.85,9.65,132.5,99.33,77.86
2018,3,1,11,0,42.0,180.0,4.8,9.7,208.0,152.64,121.59
2018,3,1,11,15,39.0,211.0,4.8,9.7,237.5,178.97,143.66
2018,3,1,11,30,36.0,242.0,4.8,9.7,267.0,205.75,165.95
2018,3,1,11,45,47.0,247.0,4.8,9.7,280.0,218.98,176.85
2018,3,1,12,0,58.0,252.0,4.8,9.7,293.0,233.37,188.87
2018,3,1,12,15,165.0,292.0,4.85,9.6,408.0,329.12,267.21
2018,3,1,12,30,272.0,332.0,4.9,9.5,523.0,439.31,356.58
2018,3,1,12,45,243.0,326.0,4.95,9.45,495.5,430.61,350.65
2018,3,1,13,0,214.0,320.0,5.0,9.4,468.0,423.54,345.97
2018,3,1,13,15,287.5,306.0,5.05,9.3,500.5,484.33,396.73
2018,3,1,13,30,361.0,292.0,5.1,9.2,533.0,540.34,443.58
2018,3,1,13,45,489.5,238.5,5.15,9.1,554.0,613.61,505.3
2018,3,1,14,0,618.0,185.0,5.2,9.0,575.0,684.78,565.28
2018,3,1,14,15,481.5,213.5,5.2,8.85,509.0,621.24,514.66
2018,3,1,14,30,345.0,242.0,5.2,8.7,443.0,541.76,450.79
2018,3,1,14,45,235.0,234.5,5.15,8.6,367.5,455.63,380.77
2018,3,1,15,0,125.0,227.0,5.1,8.5,292.0,348.19,291.6
2018,3,1,15,15,294.5,186.5,5.1,8.5,323.5,468.58,396.62
2018,3,1,15,30,464.0,146.0,5.1,8.5,355.0,590.79,500.6
2018,3,1,15,45,416.0,134.5,5.0,8.45,307.5,541.71,461.1
2018,3,1,16,0,368.0,123.0,4.9,8.4,260.0,490.67,419.98
2018,3,1,16,15,325.5,88.5,4.75,8.05,197.0,412.5,356.59
2018,3,1,16,30,283.0,54.0,4.6,7.7,134.0,328.36,286.38
2018,3,1,16,45,419.0,51.5,4.5,7.4,144.5,447.92,387.69
2018,3,1,17,0,555.0,49.0,4.4,7.1,155.0,549.3,468.06
2018,3,1,17,15,321.0,38.0,4.45,6.85,95.0,343.78,292.13
2018,3,1,17,30,87.0,27.0,4.5,6.6,35.0,122.96,95.78
2018,3,1,17,45,44.0,15.0,4.55,6.35,19.0,62.93,0.0
2018,3,1,18,0,1.0,3.0,4.6,6.1,3.0,3.26,0.0
2018,3,1,18,15,0.5,1.5,4.75,6.05,1.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.0,5.95,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.1,5.9,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.15,5.9,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.2,5.9,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.3,5.9,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.4,5.9,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.4,5.95,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.45,6.05,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.5,6.1,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.4,6.1,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.3,6.1,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.25,6.15,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.2,6.2,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.05,6.05,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.9,5.9,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.8,5.8,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.7,5.7,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.45,5.45,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.2,5.2,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.95,4.9,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.7,4.6,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.25,4.15,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.8,3.7,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.35,3.25,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.45,1.9,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.25,1.45,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.15,1.1,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.1,0.85,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.1,0.75,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.1,0.65,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.1,0.55,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.1,0.45,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,2,6,45,38.5,12.0,1.4,2.45,14.5,10.24,0.0
2018,3,2,7,0,77.0,24.0,1.5,3.1,29.0,18.82,5.38
2018,3,2,7,15,151.0,40.5,1.75,3.6,61.0,31.37,22.24
2018,3,2,7,30,225.0,57.0,2.0,4.1,93.0,42.96,33.62
2018,3,2,7,45,239.0,75.5,2.2,4.55,126.0,56.96,46.86
2018,3,2,8,0,253.0,94.0,2.4,5.0,159.0,69.73,58.73
2018,3,2,8,15,303.0,109.5,2.6,5.4,203.0,80.49,68.52
2018,3,2,8,30,353.0,125.0,2.8,5.8,247.0,88.07,75.21
2018,3,2,8,45,537.5,112.5,2.95,6.2,328.5,80.53,68.07
2018,3,2,9,0,722.0,100.0,3.1,6.6,410.0,73.15,61.1
2018,3,2,9,15,695.0,112.5,3.3,6.8,435.5,80.03,67.07
2018,3,2,9,30,668.0,125.0,3.5,7.0,461.0,86.53,72.65
2018,3,2,9,45,490.0,125.5,3.7,7.2,382.0,82.15,68.48
2018,3,2,10,0,312.0,126.0,3.9,7.4,303.0,80.53,66.82
2018,3,2,10,15,238.0,111.5,3.95,7.5,251.0,88.44,62.12
2018,3,2,10,30,164.0,97.0,4.0,7.6,199.0,86.89,61.42
2018,3,2,10,45,242.0,157.5,4.05,7.65,314.5,161.29,120.76
2018,3,2,11,0,320.0,218.0,4.1,7.7,430.0,240.81,185.02
2018,3,2,11,15,191.0,248.0,4.15,7.75,375.5,249.86,198.47
2018,3,2,11,30,62.0,278.0,4.2,7.8,321.0,241.89,195.95
2018,3,2,11,45,56.5,286.0,4.2,7.8,325.5,252.93,205.46
2018,3,2,12,0,51.0,294.0,4.2,7.8,330.0,263.57,214.49
2018,3,2,12,15,64.5,299.0,4.25,7.75,344.5,281.11,229.18
2018,3,2,12,30,78.0,304.0,4.3,7.7,359.0,299.99,245.07
2018,3,2,12,45,43.0,246.5,4.35,7.65,277.0,237.2,193.96
2018,3,2,13,0,8.0,189.0,4.4,7.6,195.0,163.86,133.1
2018,3,2,13,15,5.5,162.5,4.4,7.55,166.5,140.36,113.67
2018,3,2,13,30,3.0,136.0,4.4,7.5,138.0,116.33,93.57
2018,3,2,13,45,1.5,104.5,4.4,7.4,105.5,88.36,70.04
2018,3,2,14,0,0.0,73.0,4.4,7.3,73.0,60.68,46.54
2018,3,2,14,15,0.5,83.5,4.35,7.2,84.0,69.83,54.51
2018,3,2,14,30,1.0,94.0,4.3,7.1,95.0,79.1,62.6
2018,3,2,14,45,107.0,129.0,4.25,6.95,185.5,219.09,185.61
2018,3,2,15,0,213.0,164.0,4.2,6.8,276.0,366.7,311.74
2018,3,2,15,15,349.5,149.5,4.2,6.8,316.0,492.26,418.27
2018,3,2,15,30,486.0,135.0,4.2,6.8,356.0,598.18,507.35
2018,3,2,15,45,255.0,112.5,3.85,6.45,227.5,357.43,307.57
2018,3,2,16,0,24.0,90.0,3.5,6.1,99.0,105.9,87.92
2018,3,2,16,15,99.0,88.0,3.35,5.9,117.5,184.06,159.11
2018,3,2,16,30,174.0,86.0,3.2,5.7,136.0,264.84,230.64
2018,3,2,16,45,135.0,64.5,3.05,5.5,99.0,204.97,177.9
2018,3,2,17,0,96.0,43.0,2.9,5.3,62.0,143.82,123.28
2018,3,2,17,15,79.5,33.0,2.9,5.2,45.5,118.93,99.63
2018,3,2,17,30,63.0,23.0,2.9,5.1,29.0,94.86,74.05
2018,3,2,17,45,34.5,13.5,2.95,5.0,16.5,52.76,0.0
2018,3,2,18,0,6.0,4.0,3.0,4.9,4.0,7.62,0.0
2018,3,2,18,15,3.0,2.0,3.05,4.75,2.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.1,4.6,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.2,4.4,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.2,4.25,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.2,4.1,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.25,3.95,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.3,3.8,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.25,3.65,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.1,3.35,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.0,3.2,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.0,2.65,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.35,1.9,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.25,1.4,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,1.2,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,3,6,15,4.5,1.0,1.15,1.9,1.0,0.0,0.0
2018,3,3,6,30,9.0,2.0,1.2,2.4,2.0,0.0,0.0
2018,3,3,6,45,115.0,16.0,1.25,2.9,23.5,13.66,0.0
2018,3,3,7,0,221.0,30.0,1.3,3.4,45.0,23.37,10.11
2018,3,3,7,15,348.0,40.0,1.55,3.8,87.0,33.1,23.92
2018,3,3,7,30,475.0,50.0,1.8,4.2,129.0,40.75,31.66
2018,3,3,7,45,552.0,57.0,2.0,4.55,179.0,45.6,36.48
2018,3,3,8,0,629.0,64.0,2.2,4.9,229.0,50.5,41.12
2018,3,3,8,15,678.5,69.0,2.3,5.1,279.5,53.62,43.98
2018,3,3,8,30,728.0,74.0,2.4,5.3,330.0,56.76,46.75
2018,3,3,8,45,761.5,77.5,2.5,5.5,378.0,63.92,53.12
2018,3,3,9,0,795.0,81.0,2.6,5.7,426.0,65.97,54.78
2018,3,3,9,15,818.0,84.0,2.7,5.8,470.0,67.51,55.98
2018,3,3,9,30,841.0,87.0,2.8,5.9,514.0,69.05,57.18
2018,3,3,9,45,847.0,92.0,2.85,6.0,549.5,71.74,59.41
2018,3,3,10,0,853.0,97.0,2.9,6.1,585.0,76.97,63.93
2018,3,3,10,15,695.5,139.5,2.95,6.15,551.5,140.89,90.4
2018,3,3,10,30,538.0,182.0,3.0,6.2,518.0,194.82,135.72
2018,3,3,10,45,361.0,172.5,3.05,6.25,402.0,190.89,140.61
2018,3,3,11,0,184.0,163.0,3.1,6.3,286.0,169.2,131.33
2018,3,3,11,15,181.0,216.5,3.15,6.25,340.0,221.63,176.43
2018,3,3,11,30,178.0,270.0,3.2,6.2,394.0,277.26,223.44
2018,3,3,11,45,101.0,231.5,3.25,6.2,302.0,230.64,187.43
2018,3,3,12,0,24.0,193.0,3.3,6.2,210.0,171.08,139.24
2018,3,3,12,15,25.5,182.0,3.35,6.15,200.0,165.75,135.11
2018,3,3,12,30,27.0,171.0,3.4,6.1,190.0,160.1,130.64
2018,3,3,12,45,13.5,121.5,3.5,6.05,131.0,112.07,90.31
2018,3,3,13,0,0.0,72.0,3.6,6.0,72.0,59.92,45.87
2018,3,3,13,15,4.0,87.0,3.6,5.9,89.5,75.16,59.1
2018,3,3,13,30,8.0,102.0,3.6,5.8,107.0,90.78,72.63
2018,3,3,13,45,7.5,126.5,3.65,5.65,131.0,111.79,90.62
2018,3,3,14,0,7.0,151.0,3.7,5.5,155.0,133.45,109.17
2018,3,3,14,15,111.5,183.0,3.7,5.4,249.0,269.63,227.17
2018,3,3,14,30,216.0,215.0,3.7,5.3,343.0,410.13,345.56
2018,3,3,14,45,275.5,215.0,3.7,5.2,367.5,469.04,395.31
2018,3,3,15,0,335.0,215.0,3.7,5.1,392.0,529.06,445.98
2018,3,3,15,15,305.5,199.0,3.7,5.1,351.0,494.78,419.03
2018,3,3,15,30,276.0,183.0,3.7,5.1,310.0,458.37,390.43
2018,3,3,15,45,214.5,156.5,3.35,4.8,249.0,379.33,325.41
2018,3,3,16,0,153.0,130.0,3.0,4.5,188.0,280.28,242.3
2018,3,3,16,15,189.0,107.0,2.7,4.25,169.0,302.91,263.54
2018,3,3,16,30,225.0,84.0,2.4,4.0,150.0,304.97,266.76
2018,3,3,16,45,166.5,63.0,2.1,3.75,106.5,228.74,199.94
2018,3,3,17,0,108.0,42.0,1.8,3.5,63.0,151.82,131.24
2018,3,3,17,15,134.0,32.5,1.7,3.2,51.0,179.92,154.06
2018,3,3,17,30,160.0,23.0,1.6,2.9,39.0,187.54,153.51
2018,3,3,17,45,101.5,15.5,1.5,2.6,23.5,119.62,7.99
2018,3,3,18,0,43.0,8.0,1.4,2.3,8.0,37.12,0.0
2018,3,3,18,15,21.5,4.0,1.45,2.15,4.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.55,1.9,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.7,1.3,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.7,1.2,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.65,1.1,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.6,0.85,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.6,0.55,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.55,0.25,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.45,-0.2,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.35,-0.75,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,-0.85,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,-0.95,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,-0.95,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.25,-0.8,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.15,-0.6,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.85,-0.25,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.7,-0.05,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.6,0.1,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.5,0.2,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.4,0.3,0.0,0.0,0.0
2018,3,4,6,15,14.0,2.0,0.3,0.5,1.5,0.0,0.0
2018,3,4,6,30,28.0,4.0,0.2,0.7,3.0,0.0,0.0
2018,3,4,6,45,194.0,15.0,0.15,0.85,28.0,12.8,0.0
2018,3,4,7,0,360.0,26.0,0.1,1.0,53.0,21.87,10.69
2018,3,4,7,15,483.5,34.0,0.1,1.25,99.5,28.12,19.95
2018,3,4,7,30,607.0,42.0,0.1,1.5,146.0,37.54,29.28
2018,3,4,7,45,673.0,47.0,0.15,1.75,197.5,41.47,33.24
2018,3,4,8,0,739.0,52.0,0.2,2.0,249.0,45.49,37.07
2018,3,4,8,15,781.5,55.5,0.25,2.3,301.0,48.1,39.45
2018,3,4,8,30,824.0,59.0,0.3,2.6,353.0,50.75,41.77
2018,3,4,8,45,853.0,61.5,0.4,2.85,402.0,58.59,48.81
2018,3,4,9,0,882.0,64.0,0.5,3.1,451.0,61.1,50.89
2018,3,4,9,15,900.5,66.5,0.55,3.4,496.0,63.39,52.74
2018,3,4,9,30,919.0,69.0,0.6,3.7,541.0,65.57,54.5
2018,3,4,9,45,932.0,71.5,0.65,4.0,580.0,67.59,56.09
2018,3,4,10,0,945.0,74.0,0.7,4.3,619.0,76.09,63.53
2018,3,4,10,15,957.5,74.5,0.8,5.1,652.5,135.57,75.51
2018,3,4,10,30,970.0,75.0,0.9,5.9,686.0,195.93,116.45
2018,3,4,10,45,980.0,74.0,0.95,6.7,712.0,255.3,165.69
2018,3,4,11,0,990.0,73.0,1.0,7.5,738.0,314.7,218.55
2018,3,4,11,15,995.0,74.0,1.05,7.9,756.5,373.92,272.46
2018,3,4,11,30,1000.0,75.0,1.1,8.3,775.0,432.23,324.93
2018,3,4,11,45,1003.0,75.5,1.15,8.7,785.0,488.11,374.23
2018,3,4,12,0,1006.0,76.0,1.2,9.1,795.0,542.37,420.78
2018,3,4,12,15,1004.0,77.0,1.25,9.25,796.0,592.66,463.31
2018,3,4,12,30,1002.0,78.0,1.3,9.4,797.0,640.43,502.75
2018,3,4,12,45,997.5,79.0,1.3,9.55,789.0,684.02,537.61
2018,3,4,13,0,993.0,80.0,1.3,9.7,781.0,724.56,569.34
2018,3,4,13,15,989.0,80.0,1.35,9.75,766.0,761.25,598.37
2018,3,4,13,30,985.0,80.0,1.4,9.8,751.0,794.61,623.6
2018,3,4,13,45,979.0,78.5,1.45,9.85,727.5,821.46,643.4
2018,3,4,14,0,973.0,77.0,1.5,9.9,704.0,844.59,660.77
2018,3,4,14,15,964.5,76.0,1.55,9.8,673.5,862.55,675.06
2018,3,4,14,30,956.0,75.0,1.6,9.7,643.0,876.64,686.9
2018,3,4,14,45,943.0,73.5,1.6,9.65,605.5,882.56,692.49
2018,3,4,15,0,930.0,72.0,1.6,9.6,568.0,884.54,695.6
2018,3,4,15,15,912.0,69.5,1.6,9.6,524.5,877.16,692.2
2018,3,4,15,30,894.0,67.0,1.6,9.6,481.0,866.01,686.31
2018,3,4,15,45,869.5,64.5,1.6,9.15,433.0,845.7,674.99
2018,3,4,16,0,845.0,62.0,1.6,8.7,385.0,830.85,667.44
2018,3,4,16,15,808.0,58.0,1.45,7.9,333.5,791.34,640.4
2018,3,4,16,30,771.0,54.0,1.3,7.1,282.0,749.16,610.47
2018,3,4,16,45,713.0,50.0,1.15,6.3,230.0,687.29,563.97
