Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,7,30,660.0,63.0,1.8,5.9,248.0,49.51,40.08
2018,3,25,7,45,708.0,68.0,1.9,6.3,302.0,57.38,47.19
2018,3,25,8,0,756.0,73.0,2.0,6.7,356.0,60.77,50.09
2018,3,25,8,15,788.5,76.5,2.0,7.0,408.5,62.79,51.69
2018,3,25,8,30,821.0,80.0,2.0,7.3,461.0,64.8,53.26
2018,3,25,8,45,844.0,83.0,2.05,7.6,510.0,66.3,54.35
2018,3,25,9,0,867.0,86.0,2.1,7.9,559.0,67.76,55.41
2018,3,25,9,15,888.5,86.5,2.1,8.1,604.0,76.62,63.08
2018,3,25,9,30,910.0,87.0,2.1,8.3,649.0,77.12,63.29
2018,3,25,9,45,929.0,85.5,2.15,8.5,689.0,108.75,64.74
2018,3,25,10,0,948.0,84.0,2.2,8.7,729.0,167.49,95.43
2018,3,25,10,15,919.5,99.0,2.3,8.9,747.0,231.07,145.91
2018,3,25,10,30,891.0,114.0,2.4,9.1,765.0,291.02,199.45
2018,3,25,10,45,935.0,100.5,2.45,9.25,803.0,348.33,250.33
2018,3,25,11,0,979.0,87.0,2.5,9.4,841.0,408.67,304.43
2018,3,25,11,15,983.5,87.0,2.55,9.5,857.5,466.62,356.96
2018,3,25,11,30,988.0,87.0,2.6,9.6,874.0,523.49,407.32
2018,3,25,11,45,990.5,87.0,2.7,9.7,882.0,578.06,454.66
2018,3,25,12,0,993.0,87.0,2.8,9.8,890.0,630.88,499.38
2018,3,25,12,15,993.5,86.5,2.85,9.85,890.0,680.1,540.12
2018,3,25,12,30,994.0,86.0,2.9,9.9,890.0,726.94,578.1
2018,3,25,12,45,993.5,85.0,2.9,10.0,881.5,770.02,612.13
2018,3,25,13,0,993.0,84.0,2.9,10.1,873.0,810.21,642.13
2018,3,25,13,15,978.5,87.5,2.9,10.1,852.0,841.16,664.62
2018,3,25,13,30,964.0,91.0,2.9,10.1,831.0,868.21,684.4
2018,3,25,13,45,756.0,169.5,2.9,10.1,739.0,820.49,650.53
2018,3,25,14,0,548.0,248.0,2.9,10.1,647.0,741.29,590.21
2018,3,25,14,15,375.0,256.5,2.85,10.05,524.0,617.89,496.77
2018,3,25,14,30,202.0,265.0,2.8,10.0,401.0,450.66,366.45
2018,3,25,14,45,104.5,205.5,2.75,9.95,275.5,306.04,251.14
2018,3,25,15,0,7.0,146.0,2.7,9.9,150.0,131.79,105.91
2018,3,25,15,15,3.5,120.0,2.7,9.9,122.0,105.15,84.0
2018,3,25,15,30,0.0,94.0,2.7,9.9,94.0,78.51,61.58
2018,3,25,15,45,96.5,116.5,2.55,9.7,160.5,214.75,180.84
2018,3,25,16,0,193.0,139.0,2.4,9.5,227.0,352.91,297.82
2018,3,25,16,15,407.0,113.0,2.1,9.1,271.0,541.93,454.89
2018,3,25,16,30,621.0,87.0,1.8,8.7,315.0,711.59,585.12
2018,3,25,16,45,541.0,82.5,1.55,8.35,259.5,627.31,519.08
2018,3,25,17,0,461.0,78.0,1.3,8.0,204.0,542.87,453.26
2018,3,25,17,15,469.0,61.5,1.25,7.25,166.0,520.51,435.76
2018,3,25,17,30,477.0,45.0,1.2,6.5,128.0,495.53,412.74
2018,3,25,17,45,408.5,35.5,1.2,5.75,89.5,417.02,342.59
2018,3,25,18,0,340.0,26.0,1.2,5.0,51.0,332.09,220.61
2018,3,25,18,15,182.0,14.5,1.25,4.75,26.5,144.08,0.0
2018,3,25,18,30,24.0,3.0,1.3,4.5,2.0,0.0,0.0
2018,3,25,18,45,12.0,1.5,1.3,4.25,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.45,1.1,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.55,0.65,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.65,0.2,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.8,-0.6,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.8,-0.7,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.85,-0.8,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.9,-0.9,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.9,-1.05,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.9,-1.2,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.0,-0.9,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.1,-0.6,0.0,0.0,0.0
2018,3,26,5,45,33.0,3.5,2.2,-0.35,3.0,0.0,0.0
2018,3,26,6,0,66.0,7.0,2.3,-0.1,6.0,0.0,0.0
2018,3,26,6,15,247.5,17.5,2.5,0.7,35.0,14.94,0.0
2018,3,26,6,30,429.0,28.0,2.7,1.5,64.0,23.54,13.78
2018,3,26,6,45,539.5,34.0,2.95,2.3,112.5,30.59,22.16
2018,3,26,7,0,650.0,40.0,3.2,3.1,161.0,35.7,27.33
2018,3,26,7,15,710.5,44.5,3.45,3.85,215.0,39.34,30.88
2018,3,26,7,30,771.0,49.0,3.7,4.6,269.0,43.04,34.29
2018,3,26,7,45,808.5,53.0,3.9,5.4,323.5,46.14,37.0
2018,3,26,8,0,846.0,57.0,4.1,6.2,378.0,55.06,44.94
2018,3,26,8,15,871.0,59.5,4.2,6.85,430.0,57.64,47.02
2018,3,26,8,30,896.0,62.0,4.3,7.5,482.0,60.12,48.97
2018,3,26,8,45,913.5,65.0,4.4,8.15,531.0,62.73,51.01
2018,3,26,9,0,931.0,68.0,4.5,8.8,580.0,65.22,52.93
2018,3,26,9,15,945.5,70.0,4.55,9.35,624.5,66.88,54.13
2018,3,26,9,30,960.0,72.0,4.6,9.9,669.0,68.45,55.24
2018,3,26,9,45,970.5,72.5,4.6,10.4,707.0,106.67,59.59
2018,3,26,10,0,981.0,73.0,4.6,10.9,745.0,167.96,93.33
2018,3,26,10,15,987.0,74.5,4.6,11.25,775.5,229.98,141.59
2018,3,26,10,30,993.0,76.0,4.6,11.6,806.0,292.09,196.22
2018,3,26,10,45,997.5,76.5,4.6,12.0,829.5,352.87,251.99
2018,3,26,11,0,1002.0,77.0,4.6,12.4,853.0,413.04,307.28
2018,3,26,11,15,1006.5,77.0,4.55,12.65,869.5,471.97,360.69
2018,3,26,11,30,1011.0,77.0,4.5,12.9,886.0,529.79,411.78
2018,3,26,11,45,1013.0,76.0,4.5,13.1,893.0,584.14,458.92
2018,3,26,12,0,1015.0,75.0,4.5,13.3,900.0,636.59,503.22
2018,3,26,12,15,1011.0,77.0,4.45,13.45,898.5,685.99,543.78
2018,3,26,12,30,1007.0,79.0,4.4,13.6,897.0,732.67,581.16
2018,3,26,12,45,1001.0,81.5,4.35,13.75,887.5,775.55,614.75
2018,3,26,13,0,995.0,84.0,4.3,13.9,878.0,815.26,643.84
2018,3,26,13,15,989.0,83.5,4.25,13.95,859.5,848.68,667.82
2018,3,26,13,30,983.0,83.0,4.2,14.0,841.0,878.54,689.3
2018,3,26,13,45,974.5,83.5,4.2,14.05,815.5,903.75,707.81
2018,3,26,14,0,966.0,84.0,4.2,14.1,790.0,925.18,723.76
2018,3,26,14,15,956.5,83.0,4.15,14.05,757.5,940.25,735.34
2018,3,26,14,30,947.0,82.0,4.1,14.0,725.0,951.41,744.35
2018,3,26,14,45,934.0,81.0,4.05,13.95,686.0,955.49,748.56
2018,3,26,15,0,921.0,80.0,4.0,13.9,647.0,955.66,750.24
2018,3,26,15,15,905.0,78.0,4.0,13.9,602.5,948.02,746.75
2018,3,26,15,30,889.0,76.0,4.0,13.9,558.0,936.67,740.79
2018,3,26,15,45,866.0,73.5,3.65,13.55,508.5,914.61,726.1
2018,3,26,16,0,843.0,71.0,3.3,13.2,459.0,899.33,716.22
2018,3,26,16,15,811.5,68.0,2.95,12.6,406.5,862.33,690.89
2018,3,26,16,30,780.0,65.0,2.6,12.0,354.0,822.65,663.1
2018,3,26,16,45,735.5,61.0,2.25,11.4,300.5,767.67,622.96
2018,3,26,17,0,691.0,57.0,1.9,10.8,247.0,711.08,580.03
2018,3,26,17,15,611.0,51.0,1.95,9.95,193.0,628.41,518.03
2018,3,26,17,30,531.0,45.0,2.0,9.1,139.0,540.98,447.97
2018,3,26,17,45,391.0,36.0,2.0,8.25,92.5,404.55,332.97
2018,3,26,18,0,251.0,27.0,2.0,7.4,46.0,267.97,186.19
2018,3,26,18,15,136.5,15.0,2.0,7.2,24.0,111.82,0.0
2018,3,26,18,30,22.0,3.0,2.0,7.0,2.0,0.0,0.0
2018,3,26,18,45,11.0,1.5,2.05,6.8,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.1,6.45,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.95,5.15,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.9,4.55,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.9,4.25,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.95,3.55,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.0,3.25,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.05,2.95,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.15,2.55,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.25,2.45,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.15,2.35,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.05,2.65,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,3,27,5,45,28.5,3.5,2.0,3.3,3.0,0.0,0.0
2018,3,27,6,0,57.0,7.0,2.0,3.6,6.0,0.0,0.0
2018,3,27,6,15,223.0,18.0,2.2,4.5,35.0,15.36,0.0
2018,3,27,6,30,389.0,29.0,2.4,5.4,64.0,24.21,14.59
2018,3,27,6,45,497.0,36.0,2.55,6.35,111.5,29.53,20.91
2018,3,27,7,0,605.0,43.0,2.7,7.3,159.0,38.05,29.03
2018,3,27,7,15,667.0,48.5,2.8,8.0,212.0,42.38,33.16
2018,3,27,7,30,729.0,54.0,2.9,8.7,265.0,46.73,37.1
2018,3,27,7,45,768.5,57.5,3.0,9.4,318.5,49.25,39.23
2018,3,27,8,0,808.0,61.0,3.1,10.1,372.0,51.78,41.29
2018,3,27,8,15,821.5,68.0,3.25,10.7,421.0,56.56,45.33
2018,3,27,8,30,835.0,75.0,3.4,11.3,470.0,61.11,49.1
2018,3,27,8,45,803.5,92.5,3.55,11.9,504.0,72.25,58.67
2018,3,27,9,0,772.0,110.0,3.7,12.5,538.0,82.85,67.63
2018,3,27,9,15,841.5,96.5,3.65,12.95,596.0,73.11,58.78
2018,3,27,9,30,911.0,83.0,3.6,13.4,654.0,74.57,59.79
2018,3,27,9,45,927.5,82.5,3.6,13.85,693.5,114.81,64.77
2018,3,27,10,0,944.0,82.0,3.6,14.3,733.0,173.82,97.81
2018,3,27,10,15,952.0,83.0,3.6,14.65,763.5,233.84,144.25
2018,3,27,10,30,960.0,84.0,3.6,15.0,794.0,294.18,196.53
2018,3,27,10,45,965.5,84.5,3.55,15.4,817.5,353.5,249.87
2018,3,27,11,0,971.0,85.0,3.5,15.8,841.0,412.37,302.71
2018,3,27,11,15,878.5,133.5,3.5,16.05,827.5,464.59,350.7
2018,3,27,11,30,786.0,182.0,3.5,16.3,814.0,509.24,390.29
2018,3,27,11,45,703.5,227.5,3.5,16.6,797.0,550.2,424.66
2018,3,27,12,0,621.0,273.0,3.5,16.9,780.0,582.38,450.63
2018,3,27,12,15,618.5,274.5,3.5,17.05,779.5,620.21,480.65
2018,3,27,12,30,616.0,276.0,3.5,17.2,779.0,655.5,508.14
2018,3,27,12,45,646.0,257.0,3.45,17.4,779.5,696.28,539.46
2018,3,27,13,0,676.0,238.0,3.4,17.6,780.0,735.7,569.38
2018,3,27,13,15,726.5,207.5,3.3,17.75,779.5,779.32,602.31
2018,3,27,13,30,777.0,177.0,3.2,17.9,779.0,821.54,633.88
2018,3,27,13,45,855.0,134.0,3.1,18.0,777.5,867.78,666.27
2018,3,27,14,0,933.0,91.0,3.0,18.1,776.0,907.55,693.48
2018,3,27,14,15,936.5,84.5,2.9,18.2,747.5,927.34,706.85
2018,3,27,14,30,940.0,78.0,2.8,18.3,719.0,943.42,717.91
2018,3,27,14,45,936.0,73.5,2.7,18.4,682.5,951.2,723.44
2018,3,27,15,0,932.0,69.0,2.6,18.5,646.0,955.06,726.51
2018,3,27,15,15,917.5,67.5,2.6,18.5,602.0,949.04,724.25
2018,3,27,15,30,903.0,66.0,2.6,18.5,558.0,939.3,719.69
2018,3,27,15,45,882.5,64.0,2.2,18.3,509.5,919.74,705.25
2018,3,27,16,0,862.0,62.0,1.8,18.1,461.0,896.88,688.18
2018,3,27,16,15,831.0,60.0,1.65,17.5,409.0,861.34,665.87
2018,3,27,16,30,800.0,58.0,1.5,16.9,357.0,833.11,648.24
2018,3,27,16,45,724.5,58.5,1.3,16.3,298.5,756.24,594.62
2018,3,27,17,0,649.0,59.0,1.1,15.7,240.0,685.21,543.64
2018,3,27,17,15,458.5,59.5,1.15,14.75,174.0,511.3,415.37
2018,3,27,17,30,268.0,60.0,1.2,13.8,108.0,341.11,280.75
2018,3,27,17,45,215.0,43.0,1.25,12.9,73.5,272.09,221.35
2018,3,27,18,0,162.0,26.0,1.3,12.0,39.0,200.06,140.52
2018,3,27,18,15,94.5,14.5,1.3,11.65,20.5,81.09,0.0
2018,3,27,18,30,27.0,3.0,1.3,11.3,2.0,0.0,0.0
2018,3,27,18,45,13.5,1.5,1.35,11.0,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,28,5,45,30.5,3.0,1.65,5.65,3.0,0.0,0.0
2018,3,28,6,0,61.0,6.0,1.7,5.9,6.0,5.12,0.0
2018,3,28,6,15,225.5,18.0,1.95,6.6,36.5,15.06,0.0
2018,3,28,6,30,390.0,30.0,2.2,7.3,67.0,24.97,15.49
2018,3,28,6,45,493.0,37.0,2.5,8.0,114.0,30.26,21.48
2018,3,28,7,0,596.0,44.0,2.8,8.7,161.0,38.79,29.57
2018,3,28,7,15,657.5,49.5,2.8,9.3,214.0,43.09,33.63
2018,3,28,7,30,719.0,55.0,2.8,9.9,267.0,47.4,37.52
2018,3,28,7,45,759.5,58.5,2.8,10.5,320.5,49.88,39.62
2018,3,28,8,0,800.0,62.0,2.8,11.1,374.0,52.38,41.65
2018,3,28,8,15,827.5,65.5,2.8,11.7,426.0,54.71,43.48
2018,3,28,8,30,855.0,69.0,2.8,12.3,478.0,64.48,51.88
2018,3,28,8,45,875.0,71.0,2.75,12.85,526.0,66.29,53.17
2018,3,28,9,0,895.0,73.0,2.7,13.4,574.0,68.01,54.38
2018,3,28,9,15,912.5,74.0,2.65,13.85,618.0,68.94,54.92
2018,3,28,9,30,930.0,75.0,2.6,14.3,662.0,69.81,55.43
2018,3,28,9,45,944.5,74.5,2.55,14.8,700.5,114.7,62.24
2018,3,28,10,0,959.0,74.0,2.5,15.3,739.0,174.3,96.58
2018,3,28,10,15,966.5,75.0,2.5,15.7,770.0,234.92,143.74
2018,3,28,10,30,974.0,76.0,2.5,16.1,801.0,295.8,196.27
2018,3,28,10,45,980.0,77.0,2.5,16.55,825.5,356.24,250.04
2018,3,28,11,0,986.0,78.0,2.5,17.0,850.0,416.28,303.17
2018,3,28,11,15,990.0,78.0,2.55,17.35,866.0,474.07,353.65
2018,3,28,11,30,994.0,78.0,2.6,17.7,882.0,530.72,401.82
2018,3,28,11,45,996.0,78.5,2.7,18.05,890.0,585.38,447.18
2018,3,28,12,0,998.0,79.0,2.8,18.4,898.0,638.25,489.86
2018,3,28,12,15,997.5,78.5,2.85,18.6,897.0,686.69,528.25
2018,3,28,12,30,997.0,78.0,2.9,18.8,896.0,732.62,563.87
2018,3,28,12,45,994.5,78.5,2.9,19.05,887.0,775.41,596.03
2018,3,28,13,0,992.0,79.0,2.9,19.3,878.0,815.22,623.57
2018,3,28,13,15,988.0,78.0,2.9,19.5,860.5,849.23,646.9
2018,3,28,13,30,984.0,77.0,2.9,19.7,843.0,879.79,667.82
2018,3,28,13,45,978.0,76.5,2.85,19.85,818.0,905.66,685.31
2018,3,28,14,0,972.0,76.0,2.8,20.0,793.0,927.82,700.32
2018,3,28,14,15,964.5,74.5,2.75,20.05,761.0,943.76,711.5
2018,3,28,14,30,957.0,73.0,2.7,20.1,729.0,955.8,720.22
2018,3,28,14,45,946.0,71.5,2.6,20.15,690.5,960.74,723.89
2018,3,28,15,0,935.0,70.0,2.5,20.2,652.0,961.75,725.14
2018,3,28,15,15,920.5,68.5,2.5,20.2,608.0,955.66,722.9
2018,3,28,15,30,906.0,67.0,2.5,20.2,564.0,945.84,718.35
2018,3,28,15,45,886.5,64.5,2.2,20.0,515.0,926.44,705.04
2018,3,28,16,0,867.0,62.0,1.9,19.8,466.0,903.69,689.31
2018,3,28,16,15,840.5,59.0,1.75,19.2,414.5,870.69,668.98
2018,3,28,16,30,814.0,56.0,1.6,18.6,363.0,835.1,646.43
2018,3,28,16,45,775.0,52.5,1.4,17.95,309.5,794.79,619.27
2018,3,28,17,0,736.0,49.0,1.2,17.3,256.0,743.1,582.62
2018,3,28,17,15,644.5,46.5,1.25,16.35,200.5,646.58,514.38
2018,3,28,17,30,553.0,44.0,1.3,15.4,145.0,559.83,448.81
2018,3,28,17,45,409.5,36.0,1.4,14.45,97.5,420.77,337.52
2018,3,28,18,0,266.0,28.0,1.5,13.5,50.0,285.78,205.93
2018,3,28,18,15,142.5,15.0,1.5,13.15,26.0,116.67,0.0
2018,3,28,18,30,19.0,2.0,1.5,12.8,2.0,0.0,0.0
2018,3,28,18,45,9.5,1.0,1.55,12.45,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,29,5,45,30.0,4.0,1.6,7.5,4.0,0.0,0.0
2018,3,29,6,0,60.0,8.0,1.6,7.8,8.0,6.83,0.0
2018,3,29,6,15,163.0,20.5,1.9,8.6,34.0,16.02,0.0
2018,3,29,6,30,266.0,33.0,2.2,9.4,60.0,27.16,17.49
2018,3,29,6,45,347.0,44.5,2.45,10.15,101.0,35.92,26.37
2018,3,29,7,0,428.0,56.0,2.7,10.9,142.0,44.46,34.42
2018,3,29,7,15,454.5,70.5,2.75,11.5,185.5,54.84,43.91
2018,3,29,7,30,481.0,85.0,2.8,12.1,229.0,64.73,52.72
2018,3,29,7,45,485.0,102.5,2.85,12.7,271.0,74.14,60.89
2018,3,29,8,0,489.0,120.0,2.9,13.3,313.0,84.8,70.0
2018,3,29,8,15,562.5,121.0,2.85,13.85,371.0,85.98,70.63
2018,3,29,8,30,636.0,122.0,2.8,14.4,429.0,85.1,69.46
2018,3,29,8,45,657.5,131.0,2.75,14.95,476.0,89.24,72.67
2018,3,29,9,0,679.0,140.0,2.7,15.5,523.0,93.14,75.64
2018,3,29,9,15,809.0,108.0,2.6,16.05,598.0,79.98,63.92
2018,3,29,9,30,939.0,76.0,2.5,16.6,673.0,70.6,55.57
2018,3,29,9,45,952.5,76.0,2.4,17.15,711.5,120.3,64.41
2018,3,29,10,0,966.0,76.0,2.3,17.7,750.0,180.65,100.03
2018,3,29,10,15,973.0,77.0,2.3,18.1,781.0,241.62,147.5
2018,3,29,10,30,980.0,78.0,2.3,18.5,812.0,302.77,199.92
2018,3,29,10,45,985.0,79.5,2.3,18.9,836.0,363.64,253.54
2018,3,29,11,0,990.0,81.0,2.3,19.3,860.0,424.02,306.34
2018,3,29,11,15,954.0,101.5,2.35,19.65,864.0,481.35,356.17
2018,3,29,11,30,918.0,122.0,2.4,20.0,868.0,533.61,400.27
2018,3,29,11,45,934.5,114.5,2.45,20.3,880.0,586.64,443.38
2018,3,29,12,0,951.0,107.0,2.5,20.6,892.0,639.01,484.85
2018,3,29,12,15,976.0,94.0,2.5,20.85,899.0,690.86,524.86
2018,3,29,12,30,1001.0,81.0,2.5,21.1,906.0,741.65,563.19
2018,3,29,12,45,980.5,90.5,2.5,21.3,891.5,780.43,591.68
2018,3,29,13,0,960.0,100.0,2.5,21.5,877.0,815.17,615.57
2018,3,29,13,15,930.0,112.0,2.45,21.65,852.0,840.86,632.6
2018,3,29,13,30,900.0,124.0,2.4,21.8,827.0,861.95,646.55
2018,3,29,13,45,791.5,164.0,2.4,21.9,768.5,849.72,638.52
2018,3,29,14,0,683.0,204.0,2.4,22.0,710.0,828.24,623.92
2018,3,29,14,15,722.5,177.5,2.35,22.0,693.0,857.97,645.69
2018,3,29,14,30,762.0,151.0,2.3,22.0,676.0,884.33,664.07
2018,3,29,14,45,692.0,164.0,2.3,22.0,621.0,850.55,642.21
2018,3,29,15,0,622.0,177.0,2.3,22.0,566.0,811.43,617.09
2018,3,29,15,15,702.0,139.0,2.3,22.0,549.5,853.84,648.33
2018,3,29,15,30,782.0,101.0,2.3,22.0,533.0,884.26,670.62
2018,3,29,15,45,813.0,85.0,2.1,21.6,499.0,896.54,679.92
2018,3,29,16,0,844.0,69.0,1.9,21.2,465.0,893.81,679.09
2018,3,29,16,15,834.0,64.0,1.75,20.5,418.5,883.69,674.55
2018,3,29,16,30,824.0,59.0,1.6,19.8,372.0,860.23,660.6
2018,3,29,16,45,769.5,57.0,1.45,19.05,315.5,797.95,619.15
2018,3,29,17,0,715.0,55.0,1.3,18.3,259.0,734.39,575.35
2018,3,29,17,15,664.5,48.5,1.35,17.3,207.5,667.65,529.1
2018,3,29,17,30,614.0,42.0,1.4,16.3,156.0,600.68,478.6
2018,3,29,17,45,499.0,35.5,1.45,15.3,108.5,492.37,391.52
2018,3,29,18,0,384.0,29.0,1.5,14.3,61.0,379.81,277.01
2018,3,29,18,15,218.5,17.5,1.5,13.9,33.0,174.58,0.0
2018,3,29,18,30,53.0,6.0,1.5,13.5,5.0,0.0,0.0
2018,3,29,18,45,26.5,3.0,1.55,13.1,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,30,5,45,15.0,4.0,1.05,8.7,4.0,0.0,0.0
2018,3,30,6,0,30.0,8.0,1.0,8.9,8.0,6.83,0.0
2018,3,30,6,15,108.5,22.5,1.05,9.65,32.5,17.46,0.0
2018,3,30,6,30,187.0,37.0,1.1,10.4,57.0,28.42,18.76
2018,3,30,6,45,278.0,50.0,1.1,11.15,98.0,38.11,28.29
2018,3,30,7,0,369.0,63.0,1.1,11.9,139.0,47.64,37.19
2018,3,30,7,15,408.5,76.5,1.1,12.4,183.0,56.99,45.71
2018,3,30,7,30,448.0,90.0,1.1,12.9,227.0,66.02,53.7
2018,3,30,7,45,447.0,110.0,1.1,13.35,267.5,78.71,64.74
2018,3,30,8,0,446.0,130.0,1.1,13.8,308.0,90.77,75.0
2018,3,30,8,15,491.5,138.0,1.05,14.4,358.0,95.07,78.29
2018,3,30,8,30,537.0,146.0,1.0,15.0,408.0,99.26,81.44
2018,3,30,8,45,558.5,157.5,1.0,15.65,453.5,105.11,85.97
2018,3,30,9,0,580.0,169.0,1.0,16.3,499.0,110.69,90.22
2018,3,30,9,15,405.5,229.0,1.0,16.85,468.0,140.94,115.27
2018,3,30,9,30,231.0,289.0,1.0,17.4,437.0,188.7,154.25
2018,3,30,9,45,258.5,306.5,1.0,17.9,481.0,208.37,153.95
2018,3,30,10,0,286.0,324.0,1.0,18.4,525.0,245.35,177.86
2018,3,30,10,15,340.0,322.0,1.0,18.8,571.0,279.75,201.35
2018,3,30,10,30,394.0,320.0,1.0,19.2,617.0,319.93,231.07
2018,3,30,10,45,345.5,348.0,1.05,19.6,614.0,353.71,259.96
2018,3,30,11,0,297.0,376.0,1.1,20.0,611.0,382.9,284.52
2018,3,30,11,15,294.0,384.0,1.15,20.35,620.5,412.95,308.23
2018,3,30,11,30,291.0,392.0,1.2,20.7,630.0,442.64,331.2
2018,3,30,11,45,269.5,400.5,1.2,21.05,622.5,462.64,346.47
2018,3,30,12,0,248.0,409.0,1.2,21.4,615.0,478.83,358.56
2018,3,30,12,15,277.0,403.0,1.25,21.6,632.5,515.69,385.99
2018,3,30,12,30,306.0,397.0,1.3,21.8,650.0,552.55,413.14
2018,3,30,12,45,383.0,365.0,1.3,21.95,678.5,602.0,449.66
2018,3,30,13,0,460.0,333.0,1.3,22.1,707.0,663.36,493.89
2018,3,30,13,15,452.0,327.5,1.35,22.15,689.0,678.31,504.96
2018,3,30,13,30,444.0,322.0,1.4,22.2,671.0,690.76,514.7
2018,3,30,13,45,403.0,325.0,1.4,22.2,634.5,668.01,499.48
2018,3,30,14,0,362.0,328.0,1.4,22.2,598.0,653.78,490.04
2018,3,30,14,15,414.5,296.0,1.4,22.15,592.5,698.87,523.79
2018,3,30,14,30,467.0,264.0,1.4,22.1,587.0,729.46,547.25
2018,3,30,14,45,403.0,267.0,1.4,22.05,535.0,668.95,505.7
2018,3,30,15,0,339.0,270.0,1.4,22.0,483.0,623.86,474.62
2018,3,30,15,15,281.0,258.0,1.4,22.0,426.5,564.98,433.31
2018,3,30,15,30,223.0,246.0,1.4,22.0,370.0,483.86,375.2
2018,3,30,15,45,296.5,211.5,1.3,21.7,361.0,538.37,419.08
2018,3,30,16,0,370.0,177.0,1.2,21.4,352.0,569.24,444.78
2018,3,30,16,15,328.0,162.0,1.1,20.9,304.5,514.11,405.12
2018,3,30,16,30,286.0,147.0,1.0,20.4,257.0,458.44,364.79
2018,3,30,16,45,286.0,124.5,0.95,19.95,220.5,429.94,345.35
2018,3,30,17,0,286.0,102.0,0.9,19.5,184.0,399.39,323.26
2018,3,30,17,15,273.0,83.0,0.95,18.8,148.5,380.69,308.98
2018,3,30,17,30,260.0,64.0,1.0,18.1,113.0,341.1,276.94
2018,3,30,17,45,201.0,48.0,1.05,17.45,78.5,268.95,215.7
2018,3,30,18,0,142.0,32.0,1.1,16.8,44.0,201.2,147.79
2018,3,30,18,15,83.5,18.0,1.15,16.2,24.0,76.51,0.0
2018,3,30,18,30,25.0,4.0,1.2,15.6,4.0,0.0,0.0
2018,3,30,18,45,12.5,2.0,1.25,14.95,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,31,5,45,7.5,3.5,1.7,7.8,3.5,0.0,0.0
2018,3,31,6,0,15.0,7.0,1.8,8.2,7.0,5.97,0.0
2018,3,31,6,15,99.5,23.5,2.05,8.8,33.5,18.44,2.89
2018,3,31,6,30,184.0,40.0,2.3,9.4,60.0,30.64,20.92
2018,3,31,6,45,236.0,55.5,2.5,10.0,96.0,41.92,31.86
2018,3,31,7,0,288.0,71.0,2.7,10.6,132.0,52.86,42.08
2018,3,31,7,15,206.0,94.5,2.65,11.1,144.0,69.73,57.38
2018,3,31,7,30,124.0,118.0,2.6,11.6,156.0,86.96,72.67
2018,3,31,7,45,213.0,137.0,2.5,12.1,217.0,97.05,81.33
2018,3,31,8,0,302.0,156.0,2.4,12.6,278.0,109.53,91.9
2018,3,31,8,15,299.5,179.5,2.45,13.15,313.5,123.2,103.31
2018,3,31,8,30,297.0,203.0,2.5,13.7,349.0,136.24,114.0
2018,3,31,8,45,274.0,228.5,2.5,14.3,373.5,149.43,124.64
2018,3,31,9,0,251.0,254.0,2.5,14.9,398.0,161.89,134.54
2018,3,31,9,15,274.0,271.0,2.55,15.4,439.0,170.05,140.78
2018,3,31,9,30,297.0,288.0,2.6,15.9,480.0,177.87,146.71
2018,3,31,9,45,284.5,309.0,2.65,16.45,501.0,213.23,158.4
2018,3,31,10,0,272.0,330.0,2.7,17.0,522.0,248.37,183.01
2018,3,31,10,15,312.0,335.5,2.7,17.45,565.0,283.99,208.69
2018,3,31,10,30,352.0,341.0,2.7,17.9,608.0,324.21,239.51
2018,3,31,10,45,415.5,329.5,2.7,18.35,653.5,359.7,267.02
2018,3,31,11,0,479.0,318.0,2.7,18.8,699.0,407.93,304.99
2018,3,31,11,15,522.5,310.5,2.75,19.05,733.0,456.54,344.0
2018,3,31,11,30,566.0,303.0,2.8,19.3,767.0,508.79,385.41
2018,3,31,11,45,601.0,290.0,2.85,19.6,787.0,555.58,422.35
2018,3,31,12,0,636.0,277.0,2.9,19.9,807.0,603.97,459.94
2018,3,31,12,15,662.0,263.0,2.95,20.0,814.0,647.93,494.12
2018,3,31,12,30,688.0,249.0,3.0,20.1,821.0,692.01,527.91
2018,3,31,12,45,727.0,226.0,3.0,20.25,824.5,737.17,561.99
2018,3,31,13,0,766.0,203.0,3.0,20.4,828.0,781.8,595.29
2018,3,31,13,15,839.0,162.0,3.05,20.35,834.0,830.64,632.71
2018,3,31,13,30,912.0,121.0,3.1,20.3,840.0,874.71,663.87
2018,3,31,13,45,877.0,130.0,3.15,20.25,804.5,893.56,677.7
2018,3,31,14,0,842.0,139.0,3.2,20.2,769.0,899.55,683.04
2018,3,31,14,15,720.5,178.0,3.2,20.0,701.0,861.28,658.07
2018,3,31,14,30,599.0,217.0,3.2,19.8,633.0,802.3,617.47
2018,3,31,14,45,613.0,197.0,3.25,19.6,603.0,815.8,630.28
2018,3,31,15,0,627.0,177.0,3.3,19.4,573.0,819.83,635.64
2018,3,31,15,15,680.0,145.5,3.3,19.4,548.0,844.38,654.7
2018,3,31,15,30,733.0,114.0,3.3,19.4,523.0,863.43,669.86
2018,3,31,15,45,751.5,98.0,3.3,18.45,485.5,858.32,670.55
2018,3,31,16,0,770.0,82.0,3.3,17.5,448.0,855.46,673.12
2018,3,31,16,15,589.5,105.0,3.2,16.75,367.0,718.55,576.33
2018,3,31,16,30,409.0,128.0,3.1,16.0,286.0,568.11,464.87
2018,3,31,16,45,442.0,104.0,3.0,15.2,252.0,564.43,465.83
2018,3,31,17,0,475.0,80.0,2.9,14.4,218.0,564.28,467.27
2018,3,31,17,15,425.0,68.0,2.95,13.45,173.0,496.65,414.61
2018,3,31,17,30,375.0,56.0,3.0,12.5,128.0,424.42,355.5
2018,3,31,17,45,291.5,44.0,3.05,11.6,89.5,334.49,278.08
2018,3,31,18,0,208.0,32.0,3.1,10.7,51.0,251.2,194.16
2018,3,31,18,15,110.5,17.5,3.2,10.25,27.0,96.05,0.0
2018,3,31,18,30,13.0,3.0,3.3,9.8,3.0,0.0,0.0
2018,3,31,18,45,6.5,1.5,3.4,9.35,1.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.35,8.65,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.1,8.15,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,1,5,45,38.0,5.5,1.25,5.7,6.0,0.0,0.0
2018,4,1,6,0,76.0,11.0,1.3,6.1,12.0,9.39,0.0
2018,4,1,6,15,219.5,24.5,1.5,6.85,46.0,20.47,6.5
2018,4,1,6,30,363.0,38.0,1.7,7.6,80.0,31.45,21.99
2018,4,1,6,45,459.5,47.0,1.95,8.35,128.0,38.12,28.74
2018,4,1,7,0,556.0,56.0,2.2,9.1,176.0,44.76,35.06
2018,4,1,7,15,616.5,62.5,2.15,9.75,229.0,49.11,39.08
2018,4,1,7,30,677.0,69.0,2.1,10.4,282.0,53.42,42.88
2018,4,1,7,45,716.5,74.5,2.05,11.1,335.5,56.73,45.64
2018,4,1,8,0,756.0,80.0,2.0,11.8,389.0,65.4,53.09
2018,4,1,8,15,784.0,84.0,1.95,12.45,440.5,67.55,54.66
2018,4,1,8,30,812.0,88.0,1.9,13.1,492.0,69.66,56.17
2018,4,1,8,45,832.5,91.5,1.9,13.75,540.0,71.23,57.21
2018,4,1,9,0,853.0,95.0,1.9,14.4,588.0,72.75,58.19
2018,4,1,9,15,875.0,94.5,1.95,15.0,632.5,81.16,65.15
2018,4,1,9,30,897.0,94.0,2.0,15.6,677.0,83.76,67.04
2018,4,1,9,45,916.5,92.0,2.05,16.15,716.5,139.93,77.77
2018,4,1,10,0,936.0,90.0,2.1,16.7,756.0,198.05,114.7
2018,4,1,10,15,944.0,91.5,2.15,17.15,787.0,258.01,162.72
2018,4,1,10,30,952.0,93.0,2.2,17.6,818.0,318.31,214.79
2018,4,1,10,45,958.0,94.0,2.3,18.05,841.5,377.71,267.21
2018,4,1,11,0,964.0,95.0,2.4,18.5,865.0,436.74,318.8
2018,4,1,11,15,966.5,96.0,2.45,18.75,880.5,493.66,367.81
2018,4,1,11,30,969.0,97.0,2.5,19.0,896.0,549.36,414.47
2018,4,1,11,45,970.5,97.0,2.6,19.2,903.0,602.27,457.95
2018,4,1,12,0,972.0,97.0,2.7,19.4,910.0,653.39,498.91
2018,4,1,12,15,971.5,97.0,2.8,19.45,909.0,701.23,536.75
2018,4,1,12,30,971.0,97.0,2.9,19.5,908.0,746.66,572.06
2018,4,1,12,45,968.5,97.0,3.0,19.55,898.5,788.08,603.86
2018,4,1,13,0,966.0,97.0,3.1,19.6,889.0,826.58,631.35
2018,4,1,13,15,961.5,96.0,3.15,19.55,871.0,859.44,654.81
2018,4,1,13,30,957.0,95.0,3.2,19.5,853.0,888.91,675.98
2018,4,1,13,45,950.5,94.0,3.3,19.45,827.5,913.18,694.02
2018,4,1,14,0,944.0,93.0,3.4,19.4,802.0,933.77,709.72
2018,4,1,14,15,935.5,91.5,3.5,19.2,770.0,948.31,721.87
2018,4,1,14,30,927.0,90.0,3.6,19.0,738.0,959.01,731.64
2018,4,1,14,45,915.0,88.5,3.7,18.8,699.0,962.66,736.79
2018,4,1,15,0,903.0,87.0,3.8,18.6,660.0,962.47,739.54
2018,4,1,15,15,887.0,84.5,3.8,18.6,615.5,953.56,735.24
2018,4,1,15,30,871.0,82.0,3.8,18.6,571.0,940.98,728.58
2018,4,1,15,45,826.0,83.5,3.95,17.7,515.0,913.02,714.47
2018,4,1,16,0,781.0,85.0,4.1,16.8,459.0,871.43,690.24
2018,4,1,16,15,757.0,80.5,4.15,16.05,410.0,839.21,671.39
2018,4,1,16,30,733.0,76.0,4.2,15.3,361.0,804.24,649.83
2018,4,1,16,45,698.5,70.0,4.25,14.55,310.0,761.93,621.89
2018,4,1,17,0,664.0,64.0,4.3,13.8,259.0,712.24,586.87
2018,4,1,17,15,598.0,58.0,4.3,12.9,207.0,634.27,527.48
2018,4,1,17,30,532.0,52.0,4.3,12.0,155.0,557.12,465.1
2018,4,1,17,45,421.5,43.0,4.3,11.15,109.0,441.72,367.31
2018,4,1,18,0,311.0,34.0,4.3,10.3,63.0,330.87,260.47
2018,4,1,18,15,174.5,20.0,4.3,9.9,34.5,178.5,0.0
2018,4,1,18,30,38.0,6.0,4.3,9.5,6.0,5.12,0.0
2018,4,1,18,45,19.0,3.0,4.25,9.1,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.05,8.55,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.45,7.9,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.55,6.9,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.25,6.4,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.25,6.05,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.35,5.95,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.45,5.9,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.35,5.7,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.25,5.55,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,4,2,5,45,40.0,6.5,2.7,6.55,7.5,0.0,0.0
2018,4,2,6,0,80.0,13.0,2.9,6.9,15.0,11.1,0.0
2018,4,2,6,15,185.5,27.5,3.0,7.4,46.0,21.38,8.83
2018,4,2,6,30,291.0,42.0,3.1,7.9,77.0,32.44,22.94
2018,4,2,6,45,337.0,55.5,3.2,8.35,115.5,42.31,32.55
2018,4,2,7,0,383.0,69.0,3.3,8.8,154.0,51.89,41.57
2018,4,2,7,15,504.0,73.5,3.35,9.35,216.0,56.87,46.16
2018,4,2,7,30,625.0,78.0,3.4,9.9,278.0,59.69,48.61
2018,4,2,7,45,637.5,88.0,3.4,10.45,322.5,65.74,53.83
2018,4,2,8,0,650.0,98.0,3.4,11.0,367.0,71.43,58.62
2018,4,2,8,15,529.0,141.5,3.3,11.6,378.5,97.33,81.2
2018,4,2,8,30,408.0,185.0,3.2,12.2,390.0,121.19,101.58
2018,4,2,8,45,437.0,197.0,3.1,12.8,435.5,126.66,105.71
2018,4,2,9,0,466.0,209.0,3.0,13.4,481.0,131.87,109.61
2018,4,2,9,15,631.5,167.5,2.95,13.9,564.0,106.26,87.07
2018,4,2,9,30,797.0,126.0,2.9,14.4,647.0,95.57,77.51
2018,4,2,9,45,861.5,107.0,2.85,14.9,699.0,139.33,78.55
2018,4,2,10,0,926.0,88.0,2.8,15.4,751.0,199.17,116.62
2018,4,2,10,15,934.0,89.0,2.75,15.8,781.0,258.13,164.65
2018,4,2,10,30,942.0,90.0,2.7,16.2,811.0,317.41,216.5
2018,4,2,10,45,947.5,91.5,2.7,16.6,834.5,376.34,268.96
2018,4,2,11,0,953.0,93.0,2.7,17.0,858.0,434.86,320.46
2018,4,2,11,15,956.0,93.5,2.7,17.35,873.0,490.9,368.89
2018,4,2,11,30,959.0,94.0,2.7,17.7,888.0,545.77,414.94
2018,4,2,11,45,960.0,94.5,2.65,18.05,895.0,598.18,457.52
2018,4,2,12,0,961.0,95.0,2.6,18.4,902.0,648.77,497.33
2018,4,2,12,15,960.5,95.0,2.65,18.6,901.0,695.97,534.23
2018,4,2,12,30,960.0,95.0,2.7,18.8,900.0,740.79,568.53
2018,4,2,12,45,958.0,94.5,2.7,19.0,890.5,781.51,598.77
2018,4,2,13,0,956.0,94.0,2.7,19.2,881.0,819.34,624.74
2018,4,2,13,15,950.5,94.0,2.7,19.25,863.5,851.86,647.29
2018,4,2,13,30,945.0,94.0,2.7,19.3,846.0,881.0,667.52
2018,4,2,13,45,937.0,94.5,2.7,19.4,821.0,905.07,684.22
2018,4,2,14,0,929.0,95.0,2.7,19.5,796.0,925.52,698.56
2018,4,2,14,15,920.0,93.5,2.65,19.4,763.5,939.23,708.61
2018,4,2,14,30,911.0,92.0,2.6,19.3,731.0,949.15,716.3
2018,4,2,14,45,898.5,90.5,2.55,19.25,692.5,952.04,719.31
2018,4,2,15,0,886.0,89.0,2.5,19.2,654.0,951.15,720.01
2018,4,2,15,15,870.5,87.0,2.5,19.2,610.5,943.15,716.44
2018,4,2,15,30,855.0,85.0,2.5,19.2,567.0,942.13,717.84
2018,4,2,15,45,837.0,81.0,2.35,18.85,519.0,922.22,705.94
2018,4,2,16,0,819.0,77.0,2.2,18.5,471.0,898.94,691.84
2018,4,2,16,15,790.5,73.0,2.05,17.9,419.5,862.67,669.18
2018,4,2,16,30,762.0,69.0,1.9,17.3,368.0,823.74,644.26
2018,4,2,16,45,717.0,66.0,1.8,16.65,315.0,768.76,607.61
2018,4,2,17,0,672.0,63.0,1.7,16.0,262.0,719.16,573.46
2018,4,2,17,15,606.5,57.0,1.7,14.95,210.0,641.3,517.66
2018,4,2,17,30,541.0,51.0,1.7,13.9,158.0,564.36,458.86
2018,4,2,17,45,423.5,42.5,1.75,12.85,111.0,443.64,361.52
2018,4,2,18,0,306.0,34.0,1.8,11.8,64.0,328.08,256.53
2018,4,2,18,15,172.0,20.0,1.95,11.3,35.0,179.17,0.0
2018,4,2,18,30,38.0,6.0,2.1,10.8,6.0,31.82,0.0
2018,4,2,18,45,19.0,3.0,2.2,10.3,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.25,6.4,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.15,6.05,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.95,5.45,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.75,4.9,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.65,4.65,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.55,4.15,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.45,3.7,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,4,3,5,45,59.0,7.5,1.35,4.5,9.0,0.0,0.0
2018,4,3,6,0,118.0,15.0,1.3,5.0,18.0,12.8,0.0
2018,4,3,6,15,272.5,27.5,1.6,5.8,56.0,23.02,11.43
2018,4,3,6,30,427.0,40.0,1.9,6.6,94.0,33.13,23.83
2018,4,3,6,45,521.5,48.0,2.2,7.45,144.5,38.99,29.74
2018,4,3,7,0,616.0,56.0,2.5,8.3,195.0,44.89,35.34
2018,4,3,7,15,640.0,64.5,2.55,8.95,242.0,50.61,40.58
2018,4,3,7,30,664.0,73.0,2.6,9.6,289.0,56.08,45.4
2018,4,3,7,45,736.5,73.5,2.6,10.2,351.0,61.02,49.62
2018,4,3,8,0,809.0,74.0,2.6,10.8,413.0,61.15,49.46
2018,4,3,8,15,834.5,77.5,2.65,11.4,465.0,63.14,50.93
2018,4,3,8,30,860.0,81.0,2.7,12.0,517.0,65.07,52.33
2018,4,3,8,45,876.5,85.0,2.7,12.6,565.0,67.15,53.85
2018,4,3,9,0,893.0,89.0,2.7,13.2,613.0,78.26,63.25
2018,4,3,9,15,905.0,91.5,2.7,13.7,655.5,79.78,64.25
2018,4,3,9,30,917.0,94.0,2.7,14.2,698.0,92.06,62.24
2018,4,3,9,45,925.5,97.0,2.7,14.7,735.0,151.64,85.36
2018,4,3,10,0,934.0,100.0,2.7,15.2,772.0,212.09,126.54
2018,4,3,10,15,940.5,101.5,2.65,15.7,802.0,271.77,175.4
2018,4,3,10,30,947.0,103.0,2.6,16.2,832.0,331.6,227.63
2018,4,3,10,45,952.0,104.0,2.55,16.65,854.5,390.52,279.8
2018,4,3,11,0,957.0,105.0,2.5,17.1,877.0,448.95,330.79
2018,4,3,11,15,960.5,105.5,2.45,17.4,892.5,505.64,379.28
2018,4,3,11,30,964.0,106.0,2.4,17.7,908.0,561.2,425.36
2018,4,3,11,45,918.0,130.5,2.4,18.0,899.5,607.51,463.11
2018,4,3,12,0,872.0,155.0,2.4,18.3,891.0,651.41,497.43
2018,4,3,12,15,885.0,148.0,2.4,18.45,894.0,699.75,534.64
2018,4,3,12,30,898.0,141.0,2.4,18.6,897.0,741.48,566.45
2018,4,3,12,45,897.0,139.5,2.45,18.75,888.0,780.68,595.89
2018,4,3,13,0,896.0,138.0,2.5,18.9,879.0,817.2,622.5
2018,4,3,13,15,859.0,152.0,2.55,18.9,850.5,845.42,642.51
2018,4,3,13,30,822.0,166.0,2.6,18.9,822.0,861.21,654.11
2018,4,3,13,45,853.5,145.5,2.7,18.85,808.5,897.32,680.4
2018,4,3,14,0,885.0,125.0,2.8,18.8,795.0,930.44,704.53
2018,4,3,14,15,886.0,118.0,2.85,18.65,765.5,937.28,710.8
2018,4,3,14,30,887.0,111.0,2.9,18.5,736.0,950.47,721.83
2018,4,3,14,45,871.5,108.0,3.0,18.3,695.0,959.66,730.83
2018,4,3,15,0,856.0,105.0,3.1,18.1,654.0,954.5,730.23
2018,4,3,15,15,846.0,101.5,3.1,18.1,613.0,950.16,729.16
2018,4,3,15,30,836.0,98.0,3.1,18.1,572.0,942.16,725.71
2018,4,3,15,45,811.5,95.0,3.2,17.35,522.5,917.38,713.44
2018,4,3,16,0,787.0,92.0,3.3,16.6,473.0,889.26,698.69
2018,4,3,16,15,753.0,88.0,3.25,15.85,420.5,847.93,673.07
2018,4,3,16,30,719.0,84.0,3.2,15.1,368.0,811.18,650.23
2018,4,3,16,45,671.5,79.0,3.15,14.35,314.5,752.49,610.1
2018,4,3,17,0,624.0,74.0,3.1,13.6,261.0,692.64,567.49
2018,4,3,17,15,556.0,66.5,3.1,12.7,209.0,611.11,506.14
2018,4,3,17,30,488.0,59.0,3.1,11.8,157.0,530.31,441.73
2018,4,3,17,45,380.5,48.5,3.05,10.85,111.0,415.56,345.7
2018,4,3,18,0,273.0,38.0,3.0,9.9,65.0,311.48,248.57
2018,4,3,18,15,155.5,23.0,3.0,9.45,36.5,175.71,0.0
2018,4,3,18,30,38.0,8.0,3.0,9.0,8.0,33.58,0.0
2018,4,3,18,45,19.0,4.0,3.0,8.55,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.95,7.9,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.85,7.45,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.7,7.05,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.55,6.7,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.65,6.9,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.1,6.55,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.45,6.55,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.35,6.4,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,4,4,5,45,22.0,6.5,2.25,6.45,7.0,0.0,0.0
2018,4,4,6,0,44.0,13.0,2.4,6.7,14.0,11.1,0.0
2018,4,4,6,15,131.0,29.0,2.6,7.15,43.5,22.36,11.77
2018,4,4,6,30,218.0,45.0,2.8,7.6,73.0,34.35,24.9
2018,4,4,6,45,272.0,60.0,3.0,8.1,111.5,45.18,35.28
2018,4,4,7,0,326.0,75.0,3.2,8.6,150.0,55.68,45.1
2018,4,4,7,15,313.5,96.0,3.15,9.05,183.0,69.51,57.68
2018,4,4,7,30,301.0,117.0,3.1,9.5,216.0,85.38,71.81
2018,4,4,7,45,485.5,109.0,3.1,10.0,300.5,77.89,64.78
2018,4,4,8,0,670.0,101.0,3.1,10.5,385.0,73.46,60.49
2018,4,4,8,15,633.5,122.5,3.1,11.05,417.0,86.3,71.54
2018,4,4,8,30,597.0,144.0,3.1,11.6,449.0,98.39,81.76
2018,4,4,8,45,599.5,159.5,3.05,12.1,490.0,106.14,88.08
2018,4,4,9,0,602.0,175.0,3.0,12.6,531.0,113.42,93.94
2018,4,4,9,15,619.5,181.5,3.0,13.05,570.5,114.49,94.42
2018,4,4,9,30,637.0,188.0,3.0,13.5,610.0,127.42,92.26
2018,4,4,9,45,508.0,249.0,3.0,13.95,597.0,196.91,137.11
2018,4,4,10,0,379.0,310.0,3.0,14.4,584.0,259.36,188.71
2018,4,4,10,15,552.0,255.0,3.05,14.7,672.5,283.88,201.55
