Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,10,30,725.0,200.0,3.1,15.0,761.0,331.23,236.38
2018,4,4,10,45,741.5,200.5,3.15,15.35,788.5,384.76,282.9
2018,4,4,11,0,758.0,201.0,3.2,15.7,816.0,439.56,329.99
2018,4,4,11,15,686.0,241.5,3.2,15.85,805.5,486.19,370.83
2018,4,4,11,30,614.0,282.0,3.2,16.0,795.0,525.21,403.93
2018,4,4,11,45,697.5,240.0,3.15,16.2,827.5,578.55,446.7
2018,4,4,12,0,781.0,198.0,3.1,16.4,860.0,636.37,492.35
2018,4,4,12,15,869.5,152.5,3.1,16.4,888.5,696.8,540.06
2018,4,4,12,30,958.0,107.0,3.1,16.4,917.0,756.53,586.85
2018,4,4,12,45,930.0,119.5,3.15,16.4,899.0,790.14,612.62
2018,4,4,13,0,902.0,132.0,3.2,16.4,881.0,819.31,634.08
2018,4,4,13,15,697.0,220.5,3.25,16.2,792.0,788.04,610.37
2018,4,4,13,30,492.0,309.0,3.3,16.0,703.0,726.61,563.84
2018,4,4,13,45,469.5,307.0,3.35,15.8,674.0,728.14,566.78
2018,4,4,14,0,447.0,305.0,3.4,15.6,645.0,726.4,566.89
2018,4,4,14,15,379.0,310.5,3.45,15.45,590.5,672.27,527.88
2018,4,4,14,30,311.0,316.0,3.5,15.3,536.0,629.81,496.75
2018,4,4,14,45,293.0,300.5,3.55,15.1,499.0,608.15,482.35
2018,4,4,15,0,275.0,285.0,3.6,14.9,462.0,584.27,466.03
2018,4,4,15,15,243.0,271.0,3.6,14.9,419.5,526.33,423.05
2018,4,4,15,30,211.0,257.0,3.6,14.9,377.0,487.17,393.67
2018,4,4,15,45,200.5,233.5,3.5,14.3,340.0,455.7,371.32
2018,4,4,16,0,190.0,210.0,3.4,13.7,303.0,422.81,347.44
2018,4,4,16,15,158.5,187.0,3.25,13.25,259.0,369.52,305.85
2018,4,4,16,30,127.0,164.0,3.1,12.8,215.0,315.66,262.92
2018,4,4,16,45,136.0,142.0,3.0,12.3,189.5,300.01,251.93
2018,4,4,17,0,145.0,120.0,2.9,11.8,164.0,282.92,239.13
2018,4,4,17,15,115.0,98.5,2.7,11.15,129.0,231.12,195.4
2018,4,4,17,30,85.0,77.0,2.5,10.5,94.0,179.6,150.71
2018,4,4,17,45,61.0,56.5,2.3,9.85,67.0,135.03,110.94
2018,4,4,18,0,37.0,36.0,2.1,9.2,40.0,89.56,68.72
2018,4,4,18,15,26.0,21.0,2.2,8.95,23.0,55.0,3.15
2018,4,4,18,30,15.0,6.0,2.3,8.7,6.0,15.7,0.0
2018,4,4,18,45,7.5,3.0,2.35,8.5,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.85,5.55,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,5,5,45,4.0,2.5,2.0,6.85,2.5,0.0,0.0
2018,4,5,6,0,8.0,5.0,2.1,7.3,5.0,4.27,0.0
2018,4,5,6,15,4.0,9.5,2.25,7.7,9.5,8.01,0.82
2018,4,5,6,30,0.0,14.0,2.4,8.1,14.0,11.51,4.62
2018,4,5,6,45,0.0,18.0,2.55,8.5,18.0,14.81,7.81
2018,4,5,7,0,0.0,22.0,2.7,8.9,22.0,18.11,10.92
2018,4,5,7,15,0.5,39.0,2.7,9.1,39.0,32.21,23.83
2018,4,5,7,30,1.0,56.0,2.7,9.3,56.0,46.36,36.65
2018,4,5,7,45,12.0,94.5,2.7,9.5,99.5,76.76,63.9
2018,4,5,8,0,23.0,133.0,2.7,9.7,143.0,101.38,85.57
2018,4,5,8,15,60.5,174.0,2.75,10.3,204.5,128.23,108.7
2018,4,5,8,30,98.0,215.0,2.8,10.9,266.0,153.62,130.14
2018,4,5,8,45,135.5,234.5,2.85,11.55,311.5,158.39,133.48
2018,4,5,9,0,173.0,254.0,2.9,12.2,357.0,169.66,142.41
2018,4,5,9,15,230.5,260.5,2.85,12.7,408.0,162.87,135.92
2018,4,5,9,30,288.0,267.0,2.8,13.2,459.0,174.24,134.11
2018,4,5,9,45,167.5,269.5,2.75,13.7,382.5,199.42,151.81
2018,4,5,10,0,47.0,272.0,2.7,14.2,306.0,206.57,161.28
2018,4,5,10,15,40.5,278.5,2.65,14.4,308.5,216.21,168.96
2018,4,5,10,30,34.0,285.0,2.6,14.6,311.0,225.06,176.08
2018,4,5,10,45,22.5,253.0,2.55,14.8,270.5,204.36,159.9
2018,4,5,11,0,11.0,221.0,2.5,15.0,230.0,183.89,143.79
2018,4,5,11,15,31.0,286.0,2.6,15.05,312.0,241.08,188.88
2018,4,5,11,30,51.0,351.0,2.7,15.1,394.0,305.44,238.98
2018,4,5,11,45,50.5,359.0,2.8,15.15,402.0,318.87,249.39
2018,4,5,12,0,50.0,367.0,2.9,15.2,410.0,332.47,260.08
2018,4,5,12,15,33.0,316.0,3.05,15.0,344.5,286.86,225.09
2018,4,5,12,30,16.0,265.0,3.2,14.8,279.0,232.71,182.88
2018,4,5,12,45,13.0,239.5,3.35,14.55,250.5,210.82,165.96
2018,4,5,13,0,10.0,214.0,3.5,14.3,222.0,188.14,148.17
2018,4,5,13,15,13.0,239.0,3.5,14.05,249.5,213.4,168.76
2018,4,5,13,30,16.0,264.0,3.5,13.8,277.0,239.59,190.0
2018,4,5,13,45,14.5,252.0,3.5,13.55,263.5,229.45,182.25
2018,4,5,14,0,13.0,240.0,3.5,13.3,250.0,219.0,174.32
2018,4,5,14,15,11.0,223.5,3.4,12.95,231.5,203.67,162.44
2018,4,5,14,30,9.0,207.0,3.3,12.6,213.0,188.01,150.23
2018,4,5,14,45,6.0,185.5,3.2,12.25,189.5,166.43,133.05
2018,4,5,15,0,3.0,164.0,3.1,11.9,166.0,144.54,115.45
2018,4,5,15,15,2.0,152.0,3.1,11.9,153.5,133.27,106.43
2018,4,5,15,30,1.0,140.0,3.1,11.9,141.0,121.92,97.28
2018,4,5,15,45,3.5,144.0,2.8,11.25,146.0,129.52,104.31
2018,4,5,16,0,6.0,148.0,2.5,10.6,151.0,138.04,112.14
2018,4,5,16,15,12.5,143.0,2.3,10.35,148.5,141.83,116.11
2018,4,5,16,30,19.0,138.0,2.1,10.1,146.0,146.3,120.65
2018,4,5,16,45,22.5,123.5,1.95,9.85,131.5,137.48,113.77
2018,4,5,17,0,26.0,109.0,1.8,9.6,117.0,142.28,118.3
2018,4,5,17,15,14.0,87.5,1.7,9.4,91.5,97.13,79.21
2018,4,5,17,30,2.0,66.0,1.6,9.2,66.0,65.3,51.07
2018,4,5,17,45,1.0,47.5,1.5,9.0,47.5,46.33,34.18
2018,4,5,18,0,0.0,29.0,1.4,8.8,29.0,25.87,15.76
2018,4,5,18,15,4.5,16.5,1.3,8.75,16.5,17.06,0.0
2018,4,5,18,30,9.0,4.0,1.2,8.7,4.0,9.77,0.0
2018,4,5,18,45,4.5,2.0,1.1,8.6,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,1.75,8.9,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,1.9,9.0,3.0,2.56,0.0
2018,4,6,6,15,0.0,4.5,2.1,9.15,4.5,3.69,0.0
2018,4,6,6,30,0.0,6.0,2.3,9.3,6.0,4.92,0.0
2018,4,6,6,45,0.0,7.5,2.5,9.4,7.5,6.15,0.0
2018,4,6,7,0,0.0,9.0,2.7,9.5,9.0,7.39,1.1
2018,4,6,7,15,0.0,12.0,2.85,9.75,12.0,9.87,3.37
2018,4,6,7,30,0.0,15.0,3.0,10.0,15.0,12.35,5.62
2018,4,6,7,45,0.0,27.5,3.2,10.2,27.5,22.69,14.98
2018,4,6,8,0,0.0,40.0,3.4,10.4,40.0,33.07,24.26
2018,4,6,8,15,0.0,44.5,3.4,10.75,44.5,36.82,27.49
2018,4,6,8,30,0.0,49.0,3.4,11.1,49.0,40.58,30.7
2018,4,6,8,45,0.0,68.0,3.45,11.45,68.0,56.44,44.59
2018,4,6,9,0,0.0,87.0,3.5,11.8,87.0,72.35,58.37
2018,4,6,9,15,0.0,85.5,3.5,12.15,85.5,71.14,57.04
2018,4,6,9,30,0.0,84.0,3.5,12.5,84.0,69.92,53.19
2018,4,6,9,45,0.0,75.5,3.55,12.9,75.5,62.84,47.09
2018,4,6,10,0,0.0,67.0,3.6,13.3,67.0,55.77,41.04
2018,4,6,10,15,0.0,84.0,3.6,13.45,84.0,70.04,52.77
2018,4,6,10,30,0.0,101.0,3.6,13.6,101.0,84.05,64.2
2018,4,6,10,45,1.5,118.0,3.55,13.8,119.0,98.35,75.75
2018,4,6,11,0,3.0,135.0,3.5,14.0,137.0,112.87,87.45
2018,4,6,11,15,7.0,175.5,3.55,14.05,181.0,147.65,115.56
2018,4,6,11,30,11.0,216.0,3.6,14.1,225.0,183.05,143.95
2018,4,6,11,45,12.0,229.0,3.6,14.2,239.0,195.49,153.79
2018,4,6,12,0,13.0,242.0,3.6,14.3,253.0,208.22,163.9
2018,4,6,12,15,13.5,248.5,3.6,14.35,260.0,215.55,169.75
2018,4,6,12,30,14.0,255.0,3.6,14.4,267.0,223.03,175.74
2018,4,6,12,45,11.0,224.5,3.6,14.4,234.0,196.7,154.82
2018,4,6,13,0,8.0,194.0,3.6,14.4,201.0,169.54,133.18
2018,4,6,13,15,5.5,164.0,3.6,14.4,168.5,142.57,111.53
2018,4,6,13,30,3.0,134.0,3.6,14.4,136.0,115.15,89.35
2018,4,6,13,45,4.0,150.0,3.6,14.4,153.0,130.1,101.7
2018,4,6,14,0,5.0,166.0,3.6,14.4,170.0,145.44,114.32
2018,4,6,14,15,5.0,159.0,3.5,14.35,163.0,139.76,109.9
2018,4,6,14,30,5.0,152.0,3.4,14.3,156.0,134.01,105.45
2018,4,6,14,45,8.5,157.0,3.25,14.25,163.0,142.42,112.73
2018,4,6,15,0,12.0,162.0,3.1,14.2,170.0,151.21,120.34
2018,4,6,15,15,10.0,165.0,3.1,14.2,171.5,153.28,122.25
2018,4,6,15,30,8.0,168.0,3.1,14.2,173.0,155.84,124.61
2018,4,6,15,45,62.5,181.0,2.8,14.05,212.5,239.83,196.01
2018,4,6,16,0,117.0,194.0,2.5,13.9,252.0,332.61,272.94
2018,4,6,16,15,95.5,168.5,2.45,13.75,212.5,285.25,234.91
2018,4,6,16,30,74.0,143.0,2.4,13.6,173.0,218.52,180.91
2018,4,6,16,45,37.0,93.5,2.35,13.5,108.5,125.95,103.21
2018,4,6,17,0,0.0,44.0,2.3,13.4,44.0,36.36,25.69
2018,4,6,17,15,12.5,44.5,2.1,13.2,47.0,50.47,38.44
2018,4,6,17,30,25.0,45.0,1.9,13.0,50.0,63.46,49.84
2018,4,6,17,45,16.5,33.5,1.75,12.85,36.5,44.35,32.65
2018,4,6,18,0,8.0,22.0,1.6,12.7,23.0,25.22,15.34
2018,4,6,18,15,4.0,12.0,1.65,12.65,12.5,13.11,0.0
2018,4,6,18,30,0.0,2.0,1.7,12.6,2.0,1.71,0.0
2018,4,6,18,45,0.0,1.0,1.75,12.55,1.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,7,5,45,10.0,7.5,3.4,10.7,8.0,6.4,0.0
2018,4,7,6,0,20.0,15.0,3.3,10.6,16.0,12.26,0.0
2018,4,7,6,15,44.0,32.0,3.4,10.75,37.5,25.34,15.48
2018,4,7,6,30,68.0,49.0,3.5,10.9,59.0,38.23,28.22
2018,4,7,6,45,68.0,68.5,3.6,11.0,82.0,52.41,41.46
2018,4,7,7,0,68.0,88.0,3.7,11.1,105.0,67.74,55.53
2018,4,7,7,15,123.0,111.5,3.85,11.25,150.5,82.58,68.89
2018,4,7,7,30,178.0,135.0,4.0,11.4,196.0,98.59,83.03
2018,4,7,7,45,182.5,159.0,4.1,11.6,230.5,113.95,96.33
2018,4,7,8,0,187.0,183.0,4.2,11.8,265.0,128.79,108.98
2018,4,7,8,15,193.0,206.5,4.2,12.05,299.5,142.86,120.76
2018,4,7,8,30,199.0,230.0,4.2,12.3,334.0,156.42,131.97
2018,4,7,8,45,189.5,251.5,4.2,12.55,358.0,168.19,141.54
2018,4,7,9,0,180.0,273.0,4.2,12.8,382.0,179.46,150.6
2018,4,7,9,15,228.0,269.0,4.2,13.1,416.5,178.72,149.37
2018,4,7,9,30,276.0,265.0,4.2,13.4,451.0,175.65,134.2
2018,4,7,9,45,343.5,277.0,4.2,13.7,521.0,212.58,155.34
2018,4,7,10,0,411.0,289.0,4.2,14.0,591.0,248.89,179.57
2018,4,7,10,15,521.0,262.0,4.25,14.2,661.0,288.44,207.93
2018,4,7,10,30,631.0,235.0,4.3,14.4,731.0,337.51,246.64
2018,4,7,10,45,587.5,262.0,4.35,14.65,733.5,385.73,290.06
2018,4,7,11,0,544.0,289.0,4.4,14.9,736.0,427.8,327.45
2018,4,7,11,15,676.5,234.0,4.5,14.95,800.0,484.15,373.8
2018,4,7,11,30,809.0,179.0,4.6,15.0,864.0,553.4,430.69
2018,4,7,11,45,829.0,171.5,4.7,15.05,878.0,605.24,474.07
2018,4,7,12,0,849.0,164.0,4.8,15.1,892.0,657.14,516.75
2018,4,7,12,15,853.0,164.0,4.85,15.1,894.5,704.68,555.15
2018,4,7,12,30,857.0,164.0,4.9,15.1,897.0,750.51,591.58
2018,4,7,12,45,856.0,165.0,5.0,15.1,890.5,791.61,624.17
2018,4,7,13,0,855.0,166.0,5.1,15.1,884.0,830.18,654.52
2018,4,7,13,15,837.5,169.5,5.15,15.0,861.0,855.03,673.81
2018,4,7,13,30,820.0,173.0,5.2,14.9,838.0,876.0,690.11
2018,4,7,13,45,837.0,160.0,5.2,14.8,821.5,907.24,713.7
2018,4,7,14,0,854.0,147.0,5.2,14.7,805.0,935.56,735.19
2018,4,7,14,15,846.5,144.0,5.25,14.5,773.5,948.75,746.58
2018,4,7,14,30,839.0,141.0,5.3,14.3,742.0,958.21,755.58
2018,4,7,14,45,829.5,136.5,5.3,14.05,704.5,960.47,759.41
2018,4,7,15,0,820.0,132.0,5.3,13.8,667.0,958.93,760.74
2018,4,7,15,15,801.0,128.0,5.3,13.8,622.0,945.08,752.58
2018,4,7,15,30,782.0,124.0,5.3,13.8,577.0,935.11,747.47
2018,4,7,15,45,759.5,119.0,5.15,13.2,528.5,910.11,732.06
2018,4,7,16,0,737.0,114.0,5.0,12.6,480.0,881.94,714.28
2018,4,7,16,15,707.5,107.0,4.85,12.2,428.0,841.73,686.74
2018,4,7,16,30,678.0,100.0,4.7,11.8,376.0,799.03,656.89
2018,4,7,16,45,627.0,94.5,4.5,11.45,322.0,736.22,610.38
2018,4,7,17,0,576.0,89.0,4.3,11.1,268.0,672.14,561.6
2018,4,7,17,15,473.5,80.0,3.9,10.55,209.0,553.64,467.21
2018,4,7,17,30,371.0,71.0,3.5,10.0,150.0,446.56,378.95
2018,4,7,17,45,293.5,57.5,3.1,9.4,109.0,358.51,302.3
2018,4,7,18,0,216.0,44.0,2.7,8.8,68.0,275.94,225.37
2018,4,7,18,15,123.5,27.0,2.55,8.5,39.0,164.35,75.68
2018,4,7,18,30,31.0,10.0,2.4,8.2,10.0,30.52,0.0
2018,4,7,18,45,15.5,5.0,2.25,7.85,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.95,6.7,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,4,8,5,45,66.0,11.0,1.55,5.6,14.5,9.39,0.0
2018,4,8,6,0,132.0,22.0,1.6,6.1,29.0,17.13,0.0
2018,4,8,6,15,262.5,35.5,1.95,6.65,68.5,27.55,18.0
2018,4,8,6,30,393.0,49.0,2.3,7.2,108.0,40.13,30.46
2018,4,8,6,45,482.5,57.5,2.6,7.75,158.5,46.08,36.33
2018,4,8,7,0,572.0,66.0,2.9,8.3,209.0,52.03,41.92
2018,4,8,7,15,628.5,71.5,3.0,8.65,262.5,55.32,44.9
2018,4,8,7,30,685.0,77.0,3.1,9.0,316.0,58.63,47.77
2018,4,8,7,45,724.5,81.5,3.2,9.35,370.0,61.02,49.71
2018,4,8,8,0,764.0,86.0,3.3,9.7,424.0,69.19,56.78
2018,4,8,8,15,791.0,90.0,3.25,10.1,475.5,71.17,58.25
2018,4,8,8,30,818.0,94.0,3.2,10.5,527.0,73.09,59.65
2018,4,8,8,45,837.5,97.0,3.2,10.95,574.5,74.13,60.26
2018,4,8,9,0,857.0,100.0,3.2,11.4,622.0,75.13,60.84
2018,4,8,9,15,874.5,101.5,3.15,11.75,665.5,75.09,60.54
2018,4,8,9,30,892.0,103.0,3.1,12.1,709.0,115.42,70.97
2018,4,8,9,45,906.5,103.0,3.05,12.5,747.0,172.33,99.9
2018,4,8,10,0,921.0,103.0,3.0,12.9,785.0,230.69,143.14
2018,4,8,10,15,928.0,105.0,3.0,13.2,815.0,289.89,193.73
2018,4,8,10,30,935.0,107.0,3.0,13.5,845.0,349.32,246.78
2018,4,8,10,45,939.5,109.0,3.0,13.8,868.0,407.89,299.39
2018,4,8,11,0,944.0,111.0,3.0,14.1,891.0,465.96,350.67
2018,4,8,11,15,947.0,111.5,3.0,14.35,905.5,521.52,398.77
2018,4,8,11,30,950.0,112.0,3.0,14.6,920.0,575.92,444.54
2018,4,8,11,45,950.5,113.0,3.0,14.85,926.5,627.96,487.12
2018,4,8,12,0,951.0,114.0,3.0,15.1,933.0,678.19,527.08
2018,4,8,12,15,951.0,113.5,3.0,15.25,931.5,724.84,563.56
2018,4,8,12,30,951.0,113.0,3.0,15.4,930.0,769.16,597.48
2018,4,8,12,45,949.5,112.5,3.0,15.55,920.5,809.86,627.63
2018,4,8,13,0,948.0,112.0,3.0,15.7,911.0,847.74,654.04
2018,4,8,13,15,943.5,110.5,2.95,15.8,892.5,879.27,675.68
2018,4,8,13,30,939.0,109.0,2.9,15.9,874.0,907.43,694.97
2018,4,8,13,45,932.5,107.5,2.85,15.95,848.0,930.38,710.81
2018,4,8,14,0,926.0,106.0,2.8,16.0,822.0,949.69,724.24
2018,4,8,14,15,916.5,104.5,2.8,16.0,789.0,962.57,733.99
2018,4,8,14,30,907.0,103.0,2.8,16.0,756.0,971.65,741.38
2018,4,8,14,45,894.5,101.5,2.75,15.95,717.0,974.13,744.18
2018,4,8,15,0,882.0,100.0,2.7,15.9,678.0,972.85,744.65
2018,4,8,15,15,866.0,97.5,2.7,15.9,633.5,974.44,747.64
2018,4,8,15,30,850.0,95.0,2.7,15.9,589.0,961.41,740.73
2018,4,8,15,45,827.0,92.0,2.65,15.65,539.5,937.45,726.72
2018,4,8,16,0,804.0,89.0,2.6,15.4,490.0,910.17,710.44
2018,4,8,16,15,771.0,85.5,2.45,14.95,437.0,869.69,684.29
2018,4,8,16,30,738.0,82.0,2.3,14.5,384.0,832.98,660.47
2018,4,8,16,45,692.0,77.5,2.15,14.1,330.0,775.37,620.6
2018,4,8,17,0,646.0,73.0,2.0,13.7,276.0,716.63,578.7
2018,4,8,17,15,578.0,66.5,1.9,12.85,223.0,635.25,518.96
2018,4,8,17,30,510.0,60.0,1.8,12.0,170.0,554.7,456.65
2018,4,8,17,45,404.0,50.5,1.7,11.1,122.5,440.93,364.22
2018,4,8,18,0,298.0,41.0,1.6,10.2,75.0,334.6,271.4
2018,4,8,18,15,174.0,25.5,1.65,9.8,43.0,200.62,106.42
2018,4,8,18,30,50.0,10.0,1.7,9.4,11.0,44.05,0.0
2018,4,8,18,45,25.0,5.0,1.7,8.95,5.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,9,5,45,15.5,9.5,1.2,5.7,10.5,8.11,0.0
2018,4,9,6,0,31.0,19.0,1.2,6.1,21.0,15.33,0.0
2018,4,9,6,15,58.0,37.5,1.55,6.75,45.0,29.36,19.82
2018,4,9,6,30,85.0,56.0,1.9,7.4,69.0,43.18,33.26
2018,4,9,6,45,108.5,77.0,2.25,8.1,100.5,58.34,47.41
2018,4,9,7,0,132.0,98.0,2.6,8.8,132.0,73.17,60.98
2018,4,9,7,15,196.0,116.5,2.6,9.3,179.5,84.0,70.66
2018,4,9,7,30,260.0,135.0,2.6,9.8,227.0,96.3,81.41
2018,4,9,7,45,259.0,158.5,2.65,10.25,262.0,110.55,93.67
2018,4,9,8,0,258.0,182.0,2.7,10.7,297.0,124.15,105.16
2018,4,9,8,15,253.5,204.5,2.65,11.3,328.5,136.49,115.3
2018,4,9,8,30,249.0,227.0,2.6,11.9,360.0,148.22,124.76
2018,4,9,8,45,233.0,253.5,2.55,12.45,386.5,170.1,142.83
2018,4,9,9,0,217.0,280.0,2.5,13.0,413.0,183.69,153.59
2018,4,9,9,15,328.5,271.5,2.5,13.6,488.5,169.77,141.03
2018,4,9,9,30,440.0,263.0,2.5,14.2,564.0,175.76,128.39
2018,4,9,9,45,624.5,209.0,2.45,14.8,660.5,195.71,128.65
2018,4,9,10,0,809.0,155.0,2.4,15.4,757.0,241.95,155.33
2018,4,9,10,15,855.5,141.0,2.35,15.85,799.5,294.28,197.84
2018,4,9,10,30,902.0,127.0,2.3,16.3,842.0,356.67,250.48
2018,4,9,10,45,901.5,131.0,2.25,16.75,862.0,413.28,300.17
2018,4,9,11,0,901.0,135.0,2.2,17.2,882.0,468.95,348.01
2018,4,9,11,15,913.0,130.5,2.15,17.5,899.0,523.17,393.42
2018,4,9,11,30,925.0,126.0,2.1,17.8,916.0,577.01,437.13
2018,4,9,11,45,928.0,125.5,2.05,18.15,923.0,628.26,477.42
2018,4,9,12,0,931.0,125.0,2.0,18.5,930.0,677.94,515.22
2018,4,9,12,15,936.0,121.5,2.0,18.7,929.5,724.67,550.46
2018,4,9,12,30,941.0,118.0,2.0,18.9,929.0,769.39,583.43
2018,4,9,12,45,919.0,128.0,1.95,19.15,913.0,803.78,607.52
2018,4,9,13,0,897.0,138.0,1.9,19.4,897.0,834.22,627.25
2018,4,9,13,15,883.0,141.0,1.8,19.55,875.5,869.93,650.14
2018,4,9,13,30,869.0,144.0,1.7,19.7,854.0,894.2,665.07
2018,4,9,13,45,761.5,189.0,1.6,19.9,797.5,880.99,655.06
2018,4,9,14,0,654.0,234.0,1.5,20.1,741.0,854.06,635.12
2018,4,9,14,15,639.0,226.5,1.35,20.2,705.5,853.55,634.29
2018,4,9,14,30,624.0,219.0,1.2,20.3,670.0,849.4,630.66
2018,4,9,14,45,607.0,210.0,1.05,20.4,629.5,838.34,622.46
2018,4,9,15,0,590.0,201.0,0.9,20.5,589.0,816.48,607.36
2018,4,9,15,15,484.0,211.0,0.9,20.5,515.5,734.27,551.93
2018,4,9,15,30,378.0,221.0,0.9,20.5,442.0,627.84,479.04
2018,4,9,15,45,425.5,194.5,0.5,20.5,423.5,669.22,506.95
2018,4,9,16,0,473.0,168.0,0.1,20.5,405.0,686.02,515.75
2018,4,9,16,15,479.0,147.5,0.2,20.1,366.0,666.74,506.61
2018,4,9,16,30,485.0,127.0,0.3,19.7,327.0,644.5,495.24
2018,4,9,16,45,401.0,116.5,0.45,19.3,266.5,549.56,431.13
2018,4,9,17,0,317.0,106.0,0.6,18.9,206.0,456.15,364.48
2018,4,9,17,15,297.5,89.5,0.75,17.95,170.0,413.72,335.17
2018,4,9,17,30,278.0,73.0,0.9,17.0,134.0,370.93,302.75
2018,4,9,17,45,140.0,54.0,1.0,16.0,84.5,207.14,168.87
2018,4,9,18,0,2.0,35.0,1.1,15.0,35.0,34.96,23.04
2018,4,9,18,15,6.5,21.5,1.2,14.5,21.5,29.43,12.06
2018,4,9,18,30,11.0,8.0,1.3,14.0,8.0,14.66,0.0
2018,4,9,18,45,5.5,4.0,1.4,13.45,4.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,10,5,45,0.0,5.5,2.25,9.15,5.5,4.69,0.0
2018,4,10,6,0,0.0,11.0,2.3,9.3,11.0,9.05,0.0
2018,4,10,6,15,0.0,25.0,2.4,9.7,25.0,20.65,12.22
2018,4,10,6,30,0.0,39.0,2.5,10.1,39.0,32.09,23.07
2018,4,10,6,45,4.5,56.0,2.65,10.5,57.0,45.53,35.5
2018,4,10,7,0,9.0,73.0,2.8,10.9,75.0,58.86,47.66
2018,4,10,7,15,34.0,100.0,2.85,11.2,111.5,77.27,64.14
2018,4,10,7,30,59.0,127.0,2.9,11.5,148.0,96.04,80.65
2018,4,10,7,45,102.5,157.5,2.95,11.75,201.0,112.52,94.87
2018,4,10,8,0,146.0,188.0,3.0,12.0,254.0,131.37,110.94
2018,4,10,8,15,138.5,205.5,3.1,12.15,273.5,141.85,119.59
2018,4,10,8,30,131.0,223.0,3.2,12.3,293.0,151.93,127.82
2018,4,10,8,45,131.5,244.0,3.3,12.45,319.5,163.57,137.34
2018,4,10,9,0,132.0,265.0,3.4,12.6,346.0,174.75,146.4
2018,4,10,9,15,102.0,283.5,3.45,12.75,349.0,195.35,163.4
2018,4,10,9,30,72.0,302.0,3.5,12.9,352.0,211.94,167.27
2018,4,10,9,45,92.0,329.0,3.55,13.0,396.0,239.73,187.13
2018,4,10,10,0,112.0,356.0,3.6,13.1,440.0,270.68,210.24
2018,4,10,10,15,106.0,366.0,3.55,13.2,448.0,288.55,224.64
2018,4,10,10,30,100.0,376.0,3.5,13.3,456.0,305.69,238.68
2018,4,10,10,45,103.0,387.0,3.45,13.45,471.0,326.01,254.89
2018,4,10,11,0,106.0,398.0,3.4,13.6,486.0,346.81,271.41
2018,4,10,11,15,65.0,353.0,3.35,13.6,407.5,307.51,241.67
2018,4,10,11,30,24.0,308.0,3.3,13.6,329.0,260.54,205.23
2018,4,10,11,45,30.5,331.5,3.25,13.6,358.0,287.68,226.74
2018,4,10,12,0,37.0,355.0,3.2,13.6,387.0,316.34,249.17
2018,4,10,12,15,60.5,386.5,3.25,13.6,439.0,364.37,286.85
2018,4,10,12,30,84.0,418.0,3.3,13.6,491.0,415.93,326.95
2018,4,10,12,45,104.0,408.0,3.35,13.55,497.0,431.84,339.95
2018,4,10,13,0,124.0,398.0,3.4,13.5,503.0,458.72,361.48
2018,4,10,13,15,66.0,293.0,3.45,13.45,349.0,314.36,249.69
2018,4,10,13,30,8.0,188.0,3.5,13.4,195.0,166.11,130.89
2018,4,10,13,45,22.0,233.0,3.55,13.35,250.5,229.75,183.0
2018,4,10,14,0,36.0,278.0,3.6,13.3,306.0,289.16,230.87
2018,4,10,14,15,59.0,307.5,3.65,13.15,351.0,344.89,275.98
2018,4,10,14,30,82.0,337.0,3.7,13.0,396.0,404.17,323.56
2018,4,10,14,45,58.5,299.5,3.75,12.85,340.5,348.21,279.78
2018,4,10,15,0,35.0,262.0,3.8,12.7,285.0,290.3,234.03
2018,4,10,15,15,28.5,237.0,3.8,12.7,255.0,261.28,211.31
2018,4,10,15,30,22.0,212.0,3.8,12.7,225.0,213.68,173.15
2018,4,10,15,45,63.0,212.0,3.9,12.4,244.5,276.42,226.99
2018,4,10,16,0,104.0,212.0,4.0,12.1,264.0,322.49,266.98
2018,4,10,16,15,92.5,182.0,3.95,11.9,225.0,279.73,232.81
2018,4,10,16,30,81.0,152.0,3.9,11.7,186.0,235.95,197.41
2018,4,10,16,45,55.0,103.0,3.85,11.5,124.5,153.61,128.32
2018,4,10,17,0,29.0,54.0,3.8,11.3,63.0,74.71,60.36
2018,4,10,17,15,25.5,59.5,3.45,10.75,66.5,78.93,63.98
2018,4,10,17,30,22.0,65.0,3.1,10.2,70.0,87.61,71.09
2018,4,10,17,45,103.0,49.0,2.75,9.65,62.5,167.11,140.62
2018,4,10,18,0,184.0,33.0,2.4,9.1,55.0,228.64,189.18
2018,4,10,18,15,137.5,23.5,2.4,8.7,35.5,171.41,107.94
2018,4,10,18,30,91.0,14.0,2.4,8.3,16.0,76.82,0.0
2018,4,10,18,45,45.5,7.0,2.4,7.9,8.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.3,6.75,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.9,5.15,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.9,4.95,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.85,4.8,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.7,4.35,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.75,4.8,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.95,5.25,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.45,6.05,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.85,6.45,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.85,6.45,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.7,6.55,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,4,11,5,45,5.5,8.5,2.55,6.8,9.0,7.26,0.0
2018,4,11,6,0,11.0,17.0,2.5,6.9,18.0,14.21,2.33
2018,4,11,6,15,13.5,29.0,2.6,7.25,31.0,23.93,15.36
2018,4,11,6,30,16.0,41.0,2.7,7.6,44.0,33.57,24.7
2018,4,11,6,45,27.0,58.0,2.85,7.9,64.5,46.69,36.96
2018,4,11,7,0,38.0,75.0,3.0,8.2,85.0,59.59,48.84
2018,4,11,7,15,184.5,102.0,3.0,8.45,167.0,74.6,62.41
2018,4,11,7,30,331.0,129.0,3.0,8.7,249.0,93.31,79.05
2018,4,11,7,45,301.0,154.5,3.0,8.95,276.0,108.59,92.35
2018,4,11,8,0,271.0,180.0,3.0,9.2,303.0,123.06,104.74
2018,4,11,8,15,368.0,182.5,2.95,9.4,370.0,125.32,106.26
2018,4,11,8,30,465.0,185.0,2.9,9.6,437.0,119.87,101.02
2018,4,11,8,45,435.0,211.5,2.85,9.8,463.5,132.83,111.94
2018,4,11,9,0,405.0,238.0,2.8,10.0,490.0,144.96,122.01
2018,4,11,9,15,355.5,272.0,2.9,10.15,504.0,170.2,143.33
2018,4,11,9,30,306.0,306.0,3.0,10.3,518.0,205.19,156.56
2018,4,11,9,45,375.0,302.5,3.05,10.5,575.5,237.4,174.63
2018,4,11,10,0,444.0,299.0,3.1,10.7,633.0,268.12,195.31
2018,4,11,10,15,354.0,339.5,3.25,10.75,612.0,313.36,236.78
2018,4,11,10,30,264.0,380.0,3.4,10.8,591.0,340.47,263.3
2018,4,11,10,45,239.5,398.0,3.6,10.85,593.5,374.91,292.84
2018,4,11,11,0,215.0,416.0,3.8,10.9,596.0,398.43,313.23
2018,4,11,11,15,236.0,417.5,4.0,10.9,618.0,429.54,338.83
2018,4,11,11,30,257.0,419.0,4.2,10.9,640.0,459.98,364.06
2018,4,11,11,45,281.0,418.0,4.4,10.9,661.5,496.3,393.84
2018,4,11,12,0,305.0,417.0,4.6,10.9,683.0,534.4,424.91
2018,4,11,12,15,253.5,427.5,4.7,10.85,648.0,533.47,424.74
2018,4,11,12,30,202.0,438.0,4.8,10.8,613.0,522.23,416.36
2018,4,11,12,45,225.0,425.5,4.9,10.8,618.5,545.77,436.04
2018,4,11,13,0,248.0,413.0,5.0,10.8,624.0,579.53,463.35
2018,4,11,13,15,157.5,395.5,5.05,10.75,528.5,496.43,398.24
2018,4,11,13,30,67.0,378.0,5.1,10.7,433.0,401.83,322.8
2018,4,11,13,45,85.0,359.0,5.1,10.6,426.5,406.66,328.22
2018,4,11,14,0,103.0,340.0,5.1,10.5,420.0,411.46,333.45
2018,4,11,14,15,296.5,304.0,5.05,10.4,522.5,596.1,484.65
2018,4,11,14,30,490.0,268.0,5.0,10.3,625.0,771.01,623.26
2018,4,11,14,45,378.0,276.5,4.95,10.2,543.5,667.21,542.65
2018,4,11,15,0,266.0,285.0,4.9,10.1,462.0,579.33,473.39
2018,4,11,15,15,220.0,262.0,4.9,10.1,402.0,495.82,408.75
2018,4,11,15,30,174.0,239.0,4.9,10.1,342.0,430.9,357.26
2018,4,11,15,45,223.5,225.0,4.9,10.05,346.0,468.29,390.51
2018,4,11,16,0,273.0,211.0,4.9,10.0,350.0,525.57,438.94
2018,4,11,16,15,242.5,186.5,4.75,9.8,300.5,469.39,394.59
2018,4,11,16,30,212.0,162.0,4.6,9.6,251.0,412.02,348.87
2018,4,11,16,45,134.0,137.5,4.5,9.4,191.0,290.02,247.05
2018,4,11,17,0,56.0,113.0,4.4,9.2,131.0,172.44,145.7
2018,4,11,17,15,30.0,80.0,4.35,8.95,89.5,109.3,90.78
2018,4,11,17,30,4.0,47.0,4.3,8.7,48.0,42.31,31.45
2018,4,11,17,45,2.0,37.0,4.25,8.45,37.5,32.23,22.35
2018,4,11,18,0,0.0,27.0,4.2,8.2,27.0,22.3,13.22
2018,4,11,18,15,0.0,16.0,4.35,7.95,16.0,13.19,3.43
2018,4,11,18,30,0.0,5.0,4.5,7.7,5.0,4.27,0.0
2018,4,11,18,45,0.0,2.5,4.65,7.45,2.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.8,7.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.55,6.9,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.3,6.6,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.05,6.25,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.8,5.9,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.7,5.7,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.55,5.3,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.5,5.1,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.35,4.95,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.2,4.8,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.05,4.65,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.85,4.4,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.8,4.3,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.75,4.2,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.7,3.9,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.65,3.8,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.5,3.55,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.4,3.4,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.3,3.25,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.2,3.1,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.2,2.95,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.15,2.7,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.0,2.3,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.95,2.1,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.85,1.9,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.75,1.7,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.7,1.55,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,4,12,5,15,4.5,1.0,1.75,2.1,1.0,0.0,0.0
2018,4,12,5,30,9.0,2.0,1.8,2.7,2.0,0.0,0.0
2018,4,12,5,45,116.5,15.5,1.85,3.35,23.0,13.23,0.0
2018,4,12,6,0,224.0,29.0,1.9,4.0,44.0,22.61,9.26
2018,4,12,6,15,349.5,39.0,2.2,4.6,86.5,32.2,23.02
2018,4,12,6,30,475.0,49.0,2.5,5.2,129.0,39.83,30.7
2018,4,12,6,45,551.0,56.5,2.8,5.8,181.0,45.07,35.82
2018,4,12,7,0,627.0,64.0,3.1,6.4,233.0,50.3,40.69
2018,4,12,7,15,677.0,69.5,3.2,6.75,287.0,53.72,43.77
2018,4,12,7,30,727.0,75.0,3.3,7.1,341.0,57.12,46.7
2018,4,12,7,45,761.0,79.5,3.45,7.5,395.0,64.94,53.56
2018,4,12,8,0,795.0,84.0,3.6,7.9,449.0,67.55,55.63
2018,4,12,8,15,817.5,88.0,3.55,8.3,500.0,69.56,57.13
2018,4,12,8,30,840.0,92.0,3.5,8.7,551.0,71.48,58.55
2018,4,12,8,45,856.0,96.5,3.5,9.05,598.5,73.54,60.1
2018,4,12,9,0,872.0,101.0,3.5,9.4,646.0,75.47,61.53
2018,4,12,9,15,881.0,105.5,3.45,9.7,687.5,77.14,62.76
2018,4,12,9,30,890.0,110.0,3.4,10.0,729.0,133.81,80.43
2018,4,12,9,45,894.0,115.5,3.4,10.25,764.0,192.74,116.19
2018,4,12,10,0,898.0,121.0,3.4,10.5,799.0,252.05,163.25
2018,4,12,10,15,862.5,141.5,3.35,10.7,813.0,305.99,212.4
2018,4,12,10,30,827.0,162.0,3.3,10.9,827.0,363.57,265.44
2018,4,12,10,45,680.5,231.5,3.3,11.1,788.5,407.22,308.92
2018,4,12,11,0,534.0,301.0,3.3,11.3,750.0,442.42,342.66
2018,4,12,11,15,384.0,359.0,3.35,11.4,684.5,454.21,355.77
2018,4,12,11,30,234.0,417.0,3.4,11.5,619.0,450.14,354.34
2018,4,12,11,45,339.5,381.5,3.5,11.6,677.0,503.02,396.89
2018,4,12,12,0,445.0,346.0,3.6,11.7,735.0,568.02,448.67
2018,4,12,12,15,582.5,285.0,3.7,11.7,793.0,640.69,506.9
2018,4,12,12,30,720.0,224.0,3.8,11.7,851.0,721.57,570.99
2018,4,12,12,45,804.5,186.5,3.95,11.75,880.0,784.66,620.76
2018,4,12,13,0,889.0,149.0,4.1,11.8,909.0,853.62,673.56
2018,4,12,13,15,868.0,154.5,4.2,11.75,884.5,877.83,691.72
2018,4,12,13,30,847.0,160.0,4.3,11.7,860.0,897.94,707.59
2018,4,12,13,45,784.5,180.5,4.35,11.65,813.5,898.64,709.26
2018,4,12,14,0,722.0,201.0,4.4,11.6,767.0,888.63,703.47
2018,4,12,14,15,785.0,169.0,4.4,11.5,762.0,935.08,738.44
2018,4,12,14,30,848.0,137.0,4.4,11.4,757.0,972.45,766.48
2018,4,12,14,45,835.0,134.0,4.4,11.3,718.0,972.57,768.1
2018,4,12,15,0,822.0,131.0,4.4,11.2,679.0,968.88,767.47
2018,4,12,15,15,803.5,127.5,4.4,11.2,634.0,955.56,759.82
2018,4,12,15,30,785.0,124.0,4.4,11.2,589.0,945.93,755.04
2018,4,12,15,45,761.5,120.0,4.25,10.9,540.5,920.67,738.51
2018,4,12,16,0,738.0,116.0,4.1,10.6,492.0,892.27,719.95
2018,4,12,16,15,708.0,109.5,3.9,10.3,440.0,851.69,692.18
2018,4,12,16,30,678.0,103.0,3.7,10.0,388.0,808.66,662.21
2018,4,12,16,45,636.0,96.0,3.5,9.7,335.0,751.77,621.0
2018,4,12,17,0,594.0,89.0,3.3,9.4,282.0,693.54,577.59
2018,4,12,17,15,532.5,80.0,3.05,8.8,230.0,614.83,516.7
2018,4,12,17,30,471.0,71.0,2.8,8.2,178.0,536.52,453.46
2018,4,12,17,45,378.5,59.5,2.5,7.55,131.0,431.67,365.25
2018,4,12,18,0,286.0,48.0,2.2,6.9,84.0,336.11,279.81
2018,4,12,18,15,171.0,31.0,2.25,6.55,50.0,214.31,150.11
2018,4,12,18,30,56.0,14.0,2.3,6.2,16.0,52.01,0.0
2018,4,12,18,45,28.0,7.0,2.3,5.85,8.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.3,5.35,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.25,5.05,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.95,4.3,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.8,3.95,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.65,3.6,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.55,3.25,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.35,2.65,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.35,1.4,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.4,1.25,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.45,1.1,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.5,0.95,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.55,0.9,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,4,13,5,15,4.0,1.0,1.75,1.55,1.0,0.0,0.0
2018,4,13,5,30,8.0,2.0,1.9,2.2,2.0,0.0,0.0
2018,4,13,5,45,94.0,16.0,2.05,2.85,22.5,13.66,0.0
2018,4,13,6,0,180.0,30.0,2.2,3.5,43.0,23.27,11.21
2018,4,13,6,15,305.5,42.0,2.35,4.2,86.0,32.48,23.43
2018,4,13,6,30,431.0,54.0,2.5,4.9,129.0,43.79,34.39
2018,4,13,6,45,516.0,61.5,2.7,5.6,181.0,48.84,39.33
2018,4,13,7,0,601.0,69.0,2.9,6.3,233.0,53.93,44.04
2018,4,13,7,15,653.0,75.0,3.2,7.1,287.5,57.56,47.2
2018,4,13,7,30,705.0,81.0,3.5,7.9,342.0,61.16,50.2
2018,4,13,7,45,742.5,84.0,3.8,8.7,395.5,62.39,50.99
2018,4,13,8,0,780.0,87.0,4.1,9.5,449.0,69.49,57.0
2018,4,13,8,15,805.0,91.0,4.15,10.05,500.5,71.42,58.38
2018,4,13,8,30,830.0,95.0,4.2,10.6,552.0,73.29,59.7
2018,4,13,8,45,849.0,97.5,4.3,11.1,599.0,73.96,59.97
2018,4,13,9,0,868.0,100.0,4.4,11.6,646.0,74.59,60.23
2018,4,13,9,15,884.0,101.5,4.35,12.05,689.0,84.92,68.97
2018,4,13,9,30,900.0,103.0,4.3,12.5,732.0,133.78,78.04
2018,4,13,9,45,913.5,103.0,4.25,12.9,769.0,190.94,112.55
2018,4,13,10,0,927.0,103.0,4.2,13.3,806.0,249.41,158.63
2018,4,13,10,15,933.0,104.5,4.15,13.65,835.0,308.13,210.05
2018,4,13,10,30,939.0,106.0,4.1,14.0,864.0,366.91,263.02
2018,4,13,10,45,943.5,107.5,4.05,14.35,886.0,425.01,315.23
2018,4,13,11,0,948.0,109.0,4.0,14.7,908.0,482.56,365.94
2018,4,13,11,15,949.0,110.5,3.9,14.95,921.5,537.73,413.48
2018,4,13,11,30,950.0,112.0,3.8,15.2,935.0,591.56,458.46
2018,4,13,11,45,949.0,113.0,3.75,15.5,940.5,642.32,499.75
2018,4,13,12,0,948.0,114.0,3.7,15.8,946.0,691.13,538.33
2018,4,13,12,15,948.0,113.5,3.65,16.0,944.0,737.21,574.06
2018,4,13,12,30,948.0,113.0,3.6,16.2,942.0,780.99,607.23
2018,4,13,12,45,936.5,117.5,3.55,16.4,929.0,818.06,633.8
2018,4,13,13,0,925.0,122.0,3.5,16.6,916.0,851.82,657.03
2018,4,13,13,15,902.5,131.0,3.45,16.75,892.5,877.27,674.48
2018,4,13,13,30,880.0,140.0,3.4,16.9,869.0,908.75,696.16
2018,4,13,13,45,902.5,123.5,3.3,17.0,852.0,931.49,711.5
2018,4,13,14,0,925.0,107.0,3.2,17.1,835.0,960.99,731.53
2018,4,13,14,15,890.0,116.5,3.1,17.15,794.0,961.32,731.71
2018,4,13,14,30,855.0,126.0,3.0,17.2,753.0,969.03,737.32
2018,4,13,14,45,857.0,116.5,2.95,17.2,717.5,976.02,743.07
2018,4,13,15,0,859.0,107.0,2.9,17.2,682.0,979.15,746.38
2018,4,13,15,15,831.5,106.0,2.9,17.2,633.0,959.87,735.0
2018,4,13,15,30,804.0,105.0,2.9,17.2,584.0,936.92,721.37
2018,4,13,15,45,803.0,98.0,2.55,16.9,543.0,929.22,716.23
2018,4,13,16,0,802.0,91.0,2.2,16.6,502.0,918.02,708.29
2018,4,13,16,15,774.5,86.5,1.95,16.15,450.0,881.07,683.67
2018,4,13,16,30,747.0,82.0,1.7,15.7,398.0,841.46,657.01
2018,4,13,16,45,707.5,77.0,1.45,15.2,344.5,794.4,624.52
2018,4,13,17,0,668.0,72.0,1.2,14.7,291.0,740.06,585.79
2018,4,13,17,15,597.0,64.0,1.2,13.85,234.0,652.85,524.76
2018,4,13,17,30,526.0,56.0,1.2,13.0,177.0,567.06,461.38
2018,4,13,17,45,443.5,48.0,1.2,12.15,132.0,473.95,388.03
2018,4,13,18,0,361.0,40.0,1.2,11.3,87.0,384.23,312.13
2018,4,13,18,15,230.0,27.5,1.25,10.8,52.5,253.39,180.2
2018,4,13,18,30,99.0,15.0,1.3,10.3,18.0,83.73,0.0
2018,4,13,18,45,49.5,7.5,1.3,9.8,9.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,4,14,5,15,7.5,1.0,1.3,5.0,1.0,0.0,0.0
2018,4,14,5,30,15.0,2.0,1.3,5.7,2.0,0.0,0.0
2018,4,14,5,45,132.5,16.0,1.35,6.35,25.5,13.66,0.0
2018,4,14,6,0,250.0,30.0,1.4,7.0,49.0,25.21,13.54
2018,4,14,6,15,369.5,39.5,1.55,7.65,92.5,32.4,23.14
2018,4,14,6,30,489.0,49.0,1.7,8.3,136.0,39.62,30.24
2018,4,14,6,45,560.5,56.0,1.8,8.95,187.5,44.48,34.9
2018,4,14,7,0,632.0,63.0,1.9,9.6,239.0,49.33,39.32
2018,4,14,7,15,679.0,68.5,1.8,10.3,292.5,52.78,42.3
2018,4,14,7,30,726.0,74.0,1.7,11.0,346.0,61.23,49.66
2018,4,14,7,45,759.0,78.5,1.6,11.7,399.5,63.91,51.74
2018,4,14,8,0,792.0,83.0,1.5,12.4,453.0,66.53,53.71
2018,4,14,8,15,816.0,85.5,1.4,13.15,503.5,67.5,54.2
2018,4,14,8,30,840.0,88.0,1.3,13.9,554.0,68.46,54.68
2018,4,14,8,45,858.5,90.5,1.2,14.65,601.0,69.3,55.06
2018,4,14,9,0,877.0,93.0,1.1,15.4,648.0,80.1,64.02
2018,4,14,9,15,892.0,94.5,1.05,16.0,690.5,80.86,64.32
2018,4,14,9,30,907.0,96.0,1.0,16.6,733.0,133.48,74.81
2018,4,14,9,45,919.5,96.5,0.9,17.2,770.0,191.06,109.37
2018,4,14,10,0,932.0,97.0,0.8,17.8,807.0,249.84,154.31
2018,4,14,10,15,940.0,98.0,0.8,18.1,837.0,308.84,203.93
2018,4,14,10,30,948.0,99.0,0.8,18.4,867.0,368.11,254.8
2018,4,14,10,45,954.0,99.0,0.85,18.7,889.5,425.98,304.38
2018,4,14,11,0,960.0,99.0,0.9,19.0,912.0,483.4,352.45
2018,4,14,11,15,963.0,99.5,0.95,19.2,926.0,539.11,398.01
2018,4,14,11,30,966.0,100.0,1.0,19.4,940.0,593.63,441.26
2018,4,14,11,45,967.0,100.5,1.05,19.6,946.5,645.58,481.37
2018,4,14,12,0,968.0,101.0,1.1,19.8,953.0,695.71,519.04
2018,4,14,12,15,967.5,101.0,1.25,19.85,951.0,742.38,554.74
2018,4,14,12,30,967.0,101.0,1.4,19.9,949.0,786.65,588.19
2018,4,14,12,45,964.5,101.0,1.5,20.0,939.0,826.84,616.14
2018,4,14,13,0,962.0,101.0,1.6,20.1,929.0,864.12,641.82
2018,4,14,13,15,958.0,100.5,1.75,20.1,911.0,896.61,665.16
2018,4,14,13,30,954.0,100.0,1.9,20.1,893.0,925.79,686.42
2018,4,14,13,45,948.0,99.0,2.05,20.1,867.5,949.25,704.04
2018,4,14,14,0,942.0,98.0,2.2,20.1,842.0,969.09,719.44
