Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,14,15,934.0,96.5,2.3,19.95,809.5,982.85,730.91
2018,4,14,14,30,926.0,95.0,2.4,19.8,777.0,992.82,740.13
2018,4,14,14,45,915.0,93.5,2.5,19.65,738.0,996.15,745.17
2018,4,14,15,0,904.0,92.0,2.6,19.5,699.0,995.7,747.93
2018,4,14,15,15,889.5,89.5,2.6,19.5,654.5,986.95,743.93
2018,4,14,15,30,875.0,87.0,2.6,19.5,610.0,974.58,737.73
2018,4,14,15,45,854.5,84.5,2.75,18.9,561.0,963.96,735.91
2018,4,14,16,0,834.0,82.0,2.9,18.3,512.0,938.99,724.1
2018,4,14,16,15,804.0,79.5,2.95,17.6,459.5,901.79,702.99
2018,4,14,16,30,774.0,77.0,3.0,16.9,407.0,861.96,679.51
2018,4,14,16,45,732.5,73.0,3.0,16.25,352.5,807.17,643.85
2018,4,14,17,0,691.0,69.0,3.0,15.6,298.0,757.66,610.77
2018,4,14,17,15,599.5,66.5,3.0,14.7,240.0,659.24,539.23
2018,4,14,17,30,508.0,64.0,3.0,13.8,182.0,562.4,465.24
2018,4,14,17,45,392.5,52.0,2.95,12.95,129.5,437.09,363.89
2018,4,14,18,0,277.0,40.0,2.9,12.1,77.0,314.3,259.39
2018,4,14,18,15,194.5,28.5,2.95,11.65,49.0,229.69,168.14
2018,4,14,18,30,112.0,17.0,3.0,11.2,21.0,94.88,0.0
2018,4,14,18,45,56.0,8.5,3.05,10.75,10.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.65,8.45,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.8,7.85,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.8,7.55,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.75,7.25,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.7,7.15,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,4,15,5,15,3.5,1.5,2.8,7.25,1.5,0.0,0.0
2018,4,15,5,30,7.0,3.0,2.9,7.4,3.0,0.0,0.0
2018,4,15,5,45,5.0,14.0,3.05,7.6,14.0,11.95,0.0
2018,4,15,6,0,3.0,25.0,3.2,7.8,25.0,20.36,10.44
2018,4,15,6,15,218.5,40.5,3.35,8.3,80.0,30.98,21.87
2018,4,15,6,30,434.0,56.0,3.5,8.8,135.0,45.19,35.2
2018,4,15,6,45,537.5,61.0,3.65,9.25,191.0,48.28,38.28
2018,4,15,7,0,641.0,66.0,3.8,9.7,247.0,51.63,41.37
2018,4,15,7,15,688.0,71.0,3.9,10.15,301.0,54.63,43.97
2018,4,15,7,30,735.0,76.0,4.0,10.6,355.0,62.82,51.14
2018,4,15,7,45,767.0,80.5,4.1,11.1,408.5,65.44,53.2
2018,4,15,8,0,799.0,85.0,4.2,11.6,462.0,68.0,55.17
2018,4,15,8,15,822.0,88.0,4.25,11.95,512.5,69.27,56.01
2018,4,15,8,30,845.0,91.0,4.3,12.3,563.0,70.5,56.81
2018,4,15,8,45,860.5,94.5,4.4,12.65,609.5,71.88,57.76
2018,4,15,9,0,876.0,98.0,4.5,13.0,656.0,83.08,67.26
2018,4,15,9,15,889.0,100.5,4.65,13.2,698.0,84.32,68.09
2018,4,15,9,30,902.0,103.0,4.8,13.4,740.0,140.82,81.14
2018,4,15,9,45,911.0,105.0,4.9,13.65,776.0,198.68,118.19
2018,4,15,10,0,920.0,107.0,5.0,13.9,812.0,257.39,165.63
2018,4,15,10,15,927.0,108.0,5.1,14.0,840.5,315.57,217.25
2018,4,15,10,30,934.0,109.0,5.2,14.1,869.0,373.91,270.48
2018,4,15,10,45,939.0,110.0,5.3,14.2,891.0,431.47,323.05
2018,4,15,11,0,944.0,111.0,5.4,14.3,913.0,488.53,374.37
2018,4,15,11,15,946.5,111.5,5.5,14.3,926.5,543.32,422.95
2018,4,15,11,30,949.0,112.0,5.6,14.3,940.0,596.89,469.42
2018,4,15,11,45,950.0,111.5,5.7,14.3,945.5,647.39,512.45
2018,4,15,12,0,951.0,111.0,5.8,14.3,951.0,696.07,553.14
2018,4,15,12,15,949.0,111.5,5.95,14.2,948.0,741.53,590.96
2018,4,15,12,30,947.0,112.0,6.1,14.1,945.0,784.56,626.37
2018,4,15,12,45,944.0,111.0,6.2,14.0,934.0,822.88,656.26
2018,4,15,13,0,941.0,110.0,6.3,13.9,923.0,858.26,683.45
2018,4,15,13,15,934.0,110.5,6.4,13.7,903.5,888.66,707.29
2018,4,15,13,30,927.0,111.0,6.5,13.5,884.0,915.68,728.79
2018,4,15,13,45,769.5,166.0,6.55,13.25,795.0,870.28,696.64
2018,4,15,14,0,612.0,221.0,6.6,13.0,706.0,813.29,654.45
2018,4,15,14,15,381.5,268.5,6.6,12.6,567.0,659.63,534.28
2018,4,15,14,30,151.0,316.0,6.6,12.2,428.0,466.33,378.77
2018,4,15,14,45,138.0,308.0,6.6,11.8,406.0,453.62,370.15
2018,4,15,15,0,125.0,300.0,6.6,11.4,384.0,440.11,360.43
2018,4,15,15,15,72.5,251.0,6.6,11.4,299.0,319.4,262.52
2018,4,15,15,30,20.0,202.0,6.6,11.4,214.0,200.91,163.97
2018,4,15,15,45,52.5,201.0,6.4,10.7,229.0,252.46,209.3
2018,4,15,16,0,85.0,200.0,6.2,10.0,244.0,288.13,241.44
2018,4,15,16,15,98.5,181.0,6.05,9.7,227.0,303.03,255.38
2018,4,15,16,30,112.0,162.0,5.9,9.4,210.0,296.58,251.72
2018,4,15,16,45,196.5,132.0,5.75,9.1,203.0,359.86,308.95
2018,4,15,17,0,281.0,102.0,5.6,8.8,196.0,396.95,343.89
2018,4,15,17,15,311.0,88.5,5.3,8.4,175.5,425.42,368.37
2018,4,15,17,30,341.0,75.0,5.0,8.0,155.0,428.5,370.75
2018,4,15,17,45,282.5,60.5,4.7,7.6,115.5,353.9,304.46
2018,4,15,18,0,224.0,46.0,4.4,7.2,76.0,282.65,238.67
2018,4,15,18,15,140.5,30.5,4.25,6.9,46.5,194.23,147.16
2018,4,15,18,30,57.0,15.0,4.1,6.6,17.0,53.78,0.0
2018,4,15,18,45,28.5,7.5,3.9,6.3,8.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.6,5.85,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.4,5.6,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.15,5.4,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,5.25,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,5.05,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.15,4.75,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.75,4.35,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.65,4.25,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.35,4.05,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,16,5,15,4.5,1.5,1.25,4.45,1.5,0.0,0.0
2018,4,16,5,30,9.0,3.0,1.3,4.7,3.0,0.0,0.0
2018,4,16,5,45,31.5,16.5,1.3,5.0,19.0,14.08,0.0
2018,4,16,6,0,54.0,30.0,1.3,5.3,35.0,23.79,13.92
2018,4,16,6,15,88.0,48.5,1.55,5.65,62.5,37.73,28.29
2018,4,16,6,30,122.0,67.0,1.8,6.0,90.0,51.48,41.39
2018,4,16,6,45,107.5,64.0,2.05,6.3,89.0,50.53,40.84
2018,4,16,7,0,93.0,61.0,2.3,6.6,88.0,48.83,39.34
2018,4,16,7,15,46.5,43.5,2.45,6.75,57.0,35.54,27.1
2018,4,16,7,30,0.0,26.0,2.6,6.9,26.0,21.45,14.08
2018,4,16,7,45,0.0,34.0,2.75,7.05,34.0,28.09,20.09
2018,4,16,8,0,0.0,42.0,2.9,7.2,42.0,34.74,26.03
2018,4,16,8,15,17.5,104.0,3.05,7.25,114.0,82.61,69.02
2018,4,16,8,30,35.0,166.0,3.2,7.3,186.0,124.91,106.27
2018,4,16,8,45,108.5,231.0,3.3,7.35,299.5,156.47,133.54
2018,4,16,9,0,182.0,296.0,3.4,7.4,413.0,191.16,163.21
2018,4,16,9,15,155.5,304.5,3.5,7.4,409.0,195.81,166.75
2018,4,16,9,30,129.0,313.0,3.6,7.4,405.0,214.67,170.06
2018,4,16,9,45,173.0,316.0,3.75,7.4,445.5,237.16,184.91
2018,4,16,10,0,217.0,319.0,3.9,7.4,486.0,253.17,195.97
2018,4,16,10,15,260.5,351.0,4.0,7.4,558.5,303.93,236.6
2018,4,16,10,30,304.0,383.0,4.1,7.4,631.0,360.9,282.84
2018,4,16,10,45,220.5,405.0,4.2,7.4,587.5,377.97,300.27
2018,4,16,11,0,137.0,427.0,4.3,7.4,544.0,377.52,302.38
2018,4,16,11,15,105.5,397.5,4.35,7.45,488.5,357.98,287.92
2018,4,16,11,30,74.0,368.0,4.4,7.5,433.0,334.1,269.47
2018,4,16,11,45,64.0,354.5,4.4,7.55,411.0,326.47,263.69
2018,4,16,12,0,54.0,341.0,4.4,7.6,389.0,317.01,256.26
2018,4,16,12,15,127.0,364.0,4.4,7.55,476.5,397.0,321.62
2018,4,16,12,30,200.0,387.0,4.4,7.5,564.0,481.3,389.57
2018,4,16,12,45,341.5,370.5,4.35,7.5,668.0,597.53,482.75
2018,4,16,13,0,483.0,354.0,4.3,7.5,772.0,726.28,583.24
2018,4,16,13,15,475.0,346.0,4.3,7.45,750.5,739.14,593.33
2018,4,16,13,30,467.0,338.0,4.3,7.4,729.0,749.26,602.01
2018,4,16,13,45,501.0,312.0,4.25,7.4,720.0,777.01,624.67
2018,4,16,14,0,535.0,286.0,4.2,7.4,711.0,803.04,645.95
2018,4,16,14,15,500.5,272.0,4.2,7.35,657.0,775.19,626.1
2018,4,16,14,30,466.0,258.0,4.2,7.3,603.0,743.29,603.4
2018,4,16,14,45,676.0,179.0,4.2,7.3,651.5,882.42,713.17
2018,4,16,15,0,886.0,100.0,4.2,7.3,700.0,990.75,792.92
2018,4,16,15,15,876.0,96.5,4.2,7.3,657.5,985.18,789.95
2018,4,16,15,30,866.0,93.0,4.2,7.3,615.0,987.34,793.73
2018,4,16,15,45,807.0,99.5,4.2,7.3,555.0,938.99,760.69
2018,4,16,16,0,748.0,106.0,4.2,7.3,495.0,894.12,730.21
2018,4,16,16,15,629.5,117.0,4.0,7.15,421.5,789.6,652.91
2018,4,16,16,30,511.0,128.0,3.8,7.0,348.0,675.1,566.42
2018,4,16,16,45,564.5,102.0,3.6,6.9,316.0,695.97,584.85
2018,4,16,17,0,618.0,76.0,3.4,6.8,284.0,702.48,590.64
2018,4,16,17,15,551.0,69.5,3.05,6.4,231.0,621.63,526.62
2018,4,16,17,30,484.0,63.0,2.7,6.0,178.0,541.89,461.56
2018,4,16,17,45,422.5,52.5,2.35,5.6,135.0,463.65,394.7
2018,4,16,18,0,361.0,42.0,2.0,5.2,92.0,387.91,326.3
2018,4,16,18,15,224.0,29.0,1.9,4.9,55.5,254.91,197.89
2018,4,16,18,30,87.0,16.0,1.8,4.6,19.0,76.3,0.0
2018,4,16,18,45,43.5,8.0,1.7,4.35,9.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.6,3.95,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.55,3.7,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.45,3.45,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,3.15,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,2.55,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.05,1.35,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,1.25,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,1.15,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.85,1.2,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.75,1.35,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,4,17,5,15,17.0,3.0,0.9,1.75,3.0,0.0,0.0
2018,4,17,5,30,34.0,6.0,1.1,2.1,6.0,5.12,0.0
2018,4,17,5,45,163.0,19.5,1.3,2.4,33.0,16.64,0.0
2018,4,17,6,0,292.0,33.0,1.5,2.7,60.0,27.58,17.72
2018,4,17,6,15,396.5,44.0,1.55,3.0,105.5,36.04,27.15
2018,4,17,6,30,501.0,55.0,1.6,3.3,151.0,44.37,35.36
2018,4,17,6,45,563.0,63.5,1.65,3.6,202.5,50.23,41.03
2018,4,17,7,0,625.0,72.0,1.7,3.9,254.0,55.96,46.36
2018,4,17,7,15,674.0,78.0,1.8,4.65,309.0,59.53,49.45
2018,4,17,7,30,723.0,84.0,1.9,5.4,364.0,63.04,52.37
2018,4,17,7,45,758.0,87.0,1.95,6.15,417.5,70.12,58.45
2018,4,17,8,0,793.0,90.0,2.0,6.9,471.0,71.4,59.21
2018,4,17,8,15,817.5,93.5,2.0,7.5,522.5,72.9,60.2
2018,4,17,8,30,842.0,97.0,2.0,8.1,574.0,74.35,61.14
2018,4,17,8,45,860.5,100.0,2.05,8.7,621.5,75.29,61.63
2018,4,17,9,0,879.0,103.0,2.1,9.3,669.0,76.18,62.08
2018,4,17,9,15,895.0,104.0,2.05,9.7,712.0,92.62,76.21
2018,4,17,9,30,911.0,105.0,2.0,10.1,755.0,149.51,86.75
2018,4,17,9,45,924.0,105.0,1.9,10.5,792.0,207.17,124.88
2018,4,17,10,0,937.0,105.0,1.8,10.9,829.0,266.05,172.68
2018,4,17,10,15,944.0,106.0,1.8,11.25,858.0,325.05,224.57
2018,4,17,10,30,951.0,107.0,1.8,11.6,887.0,384.2,277.41
2018,4,17,10,45,955.5,108.0,1.75,11.9,909.0,442.34,328.81
2018,4,17,11,0,960.0,109.0,1.7,12.2,931.0,499.91,378.35
2018,4,17,11,15,963.0,110.0,1.65,12.4,945.5,555.96,425.23
2018,4,17,11,30,966.0,111.0,1.6,12.6,960.0,610.84,469.59
2018,4,17,11,45,967.0,111.5,1.6,12.85,966.0,662.78,510.51
2018,4,17,12,0,968.0,112.0,1.6,13.1,972.0,712.91,548.86
2018,4,17,12,15,967.5,112.0,1.6,13.25,970.0,759.59,583.88
2018,4,17,12,30,967.0,112.0,1.6,13.4,968.0,803.9,616.36
2018,4,17,12,45,964.5,111.5,1.55,13.55,957.5,843.66,642.83
2018,4,17,13,0,962.0,111.0,1.5,13.7,947.0,880.5,666.81
2018,4,17,13,15,957.0,111.0,1.45,13.75,928.5,912.64,687.69
2018,4,17,13,30,952.0,111.0,1.4,13.8,910.0,941.43,706.24
2018,4,17,13,45,944.0,111.0,1.35,13.85,883.5,964.1,720.72
2018,4,17,14,0,936.0,111.0,1.3,13.9,857.0,983.11,732.87
2018,4,17,14,15,928.5,109.0,1.35,13.9,824.5,996.78,743.51
2018,4,17,14,30,921.0,107.0,1.4,13.9,792.0,1006.68,751.94
2018,4,17,14,45,908.5,104.0,1.4,13.85,751.0,1006.87,753.55
2018,4,17,15,0,896.0,101.0,1.4,13.8,710.0,1003.19,752.94
2018,4,17,15,15,875.5,98.0,1.4,13.8,661.5,987.91,744.75
2018,4,17,15,30,855.0,95.0,1.4,13.8,613.0,980.41,742.01
2018,4,17,15,45,842.0,92.0,1.6,13.55,568.0,965.35,738.0
2018,4,17,16,0,829.0,89.0,1.8,13.3,523.0,946.92,731.42
2018,4,17,16,15,802.5,86.0,1.75,12.95,471.5,912.22,710.4
2018,4,17,16,30,776.0,83.0,1.7,12.6,420.0,874.76,687.26
2018,4,17,16,45,724.5,78.0,1.6,12.3,360.5,815.45,647.24
2018,4,17,17,0,673.0,73.0,1.5,12.0,301.0,749.42,601.28
2018,4,17,17,15,605.0,68.0,1.45,11.1,246.5,668.35,543.95
2018,4,17,17,30,537.0,63.0,1.4,10.2,192.0,588.21,484.2
2018,4,17,17,45,465.0,54.0,1.35,9.3,146.0,501.28,415.29
2018,4,17,18,0,393.0,45.0,1.3,8.4,100.0,416.79,343.74
2018,4,17,18,15,262.5,32.0,1.4,7.95,62.5,288.31,223.53
2018,4,17,18,30,132.0,19.0,1.5,7.5,25.0,111.4,0.0
2018,4,17,18,45,66.0,9.5,1.55,7.05,12.5,8.11,0.0
2018,4,17,19,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.75,5.8,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.65,5.55,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.05,4.25,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.1,4.25,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,1.1,4.5,1.0,0.85,0.0
2018,4,18,5,45,0.0,5.0,1.15,4.8,5.0,4.1,0.0
2018,4,18,6,0,0.0,9.0,1.2,5.1,9.0,7.39,0.67
2018,4,18,6,15,0.0,12.5,1.3,5.45,12.5,10.27,3.67
2018,4,18,6,30,0.0,16.0,1.4,5.8,16.0,13.16,6.47
2018,4,18,6,45,0.0,29.0,1.5,6.15,29.0,23.91,16.47
2018,4,18,7,0,0.0,42.0,1.6,6.5,42.0,34.7,26.41
2018,4,18,7,15,0.0,47.5,1.6,6.75,47.5,39.27,30.54
2018,4,18,7,30,0.0,53.0,1.6,7.0,53.0,43.86,34.6
2018,4,18,7,45,0.0,56.0,1.6,7.25,56.0,46.37,36.71
2018,4,18,8,0,0.0,59.0,1.6,7.5,59.0,48.89,38.81
2018,4,18,8,15,2.5,100.5,1.6,7.85,102.0,82.77,68.93
2018,4,18,8,30,5.0,142.0,1.6,8.2,145.0,113.96,96.08
2018,4,18,8,45,4.0,143.0,1.6,8.55,145.5,115.17,96.64
2018,4,18,9,0,3.0,144.0,1.6,8.9,146.0,116.27,97.2
2018,4,18,9,15,7.5,180.5,1.6,9.2,186.0,143.24,114.82
2018,4,18,9,30,12.0,217.0,1.6,9.5,226.0,171.19,136.88
2018,4,18,9,45,49.0,267.0,1.6,9.8,305.0,202.42,159.87
2018,4,18,10,0,86.0,317.0,1.6,10.1,384.0,248.27,194.5
2018,4,18,10,15,195.0,352.0,1.6,10.3,510.5,299.77,231.24
2018,4,18,10,30,304.0,387.0,1.6,10.5,637.0,365.9,280.6
2018,4,18,10,45,284.0,404.5,1.65,10.7,643.0,395.95,305.8
2018,4,18,11,0,264.0,422.0,1.7,10.9,649.0,424.38,329.28
2018,4,18,11,15,254.5,430.5,1.75,11.05,652.0,450.09,350.13
2018,4,18,11,30,245.0,439.0,1.8,11.2,655.0,477.61,371.87
2018,4,18,11,45,202.0,446.5,1.85,11.35,625.5,479.22,373.61
2018,4,18,12,0,159.0,454.0,1.9,11.5,596.0,476.6,371.83
2018,4,18,12,15,133.5,447.0,1.95,11.65,566.0,470.19,367.22
2018,4,18,12,30,108.0,440.0,2.0,11.8,536.0,454.7,355.62
2018,4,18,12,45,122.5,439.0,2.1,12.0,546.5,484.22,378.61
2018,4,18,13,0,137.0,438.0,2.2,12.2,557.0,508.38,397.33
2018,4,18,13,15,140.5,428.5,2.3,12.35,548.5,516.03,403.68
2018,4,18,13,30,144.0,419.0,2.4,12.5,540.0,522.94,409.63
2018,4,18,13,45,211.0,399.0,2.45,12.65,570.5,575.47,451.32
2018,4,18,14,0,278.0,379.0,2.5,12.8,601.0,646.71,505.91
2018,4,18,14,15,295.0,354.5,2.6,12.75,582.0,651.77,511.43
2018,4,18,14,30,312.0,330.0,2.7,12.7,563.0,655.07,516.28
2018,4,18,14,45,441.5,272.5,2.75,12.65,583.5,749.03,590.32
2018,4,18,15,0,571.0,215.0,2.8,12.6,604.0,823.91,649.45
2018,4,18,15,15,719.0,155.0,2.8,12.6,613.0,920.22,719.89
2018,4,18,15,30,867.0,95.0,2.8,12.6,622.0,993.57,772.26
2018,4,18,15,45,853.5,88.0,2.8,12.25,572.5,972.86,760.36
2018,4,18,16,0,840.0,81.0,2.8,11.9,523.0,948.58,746.87
2018,4,18,16,15,834.5,75.0,2.7,11.55,477.0,930.03,736.5
2018,4,18,16,30,829.0,69.0,2.6,11.2,431.0,908.17,723.58
2018,4,18,16,45,797.0,65.0,2.5,10.85,377.0,861.09,692.06
2018,4,18,17,0,765.0,61.0,2.4,10.5,323.0,812.12,658.37
2018,4,18,17,15,714.5,56.5,2.15,9.55,268.5,744.41,609.35
2018,4,18,17,30,664.0,52.0,1.9,8.6,214.0,676.37,557.63
2018,4,18,17,45,583.5,45.5,1.7,7.7,162.5,589.43,488.11
2018,4,18,18,0,503.0,39.0,1.5,6.8,111.0,498.85,411.15
2018,4,18,18,15,353.5,29.0,1.55,6.3,69.5,355.88,279.82
2018,4,18,18,30,204.0,19.0,1.6,5.8,28.0,197.36,0.0
2018,4,18,18,45,102.0,9.5,1.65,5.25,14.0,77.95,0.0
2018,4,18,19,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.75,4.55,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.85,4.25,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.9,3.95,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.9,3.65,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.9,3.35,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.9,2.85,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.85,2.55,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.75,2.3,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.65,2.1,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.6,1.95,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.55,1.7,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,1.65,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.45,1.6,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.4,1.45,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,4,19,5,15,39.5,4.5,1.55,2.25,4.5,0.0,0.0
2018,4,19,5,30,79.0,9.0,1.7,3.1,9.0,7.68,0.0
2018,4,19,5,45,191.0,20.5,1.85,3.9,35.5,17.18,0.0
2018,4,19,6,0,303.0,32.0,2.0,4.7,62.0,26.39,17.17
2018,4,19,6,15,443.5,39.0,2.25,5.5,112.5,31.65,23.03
2018,4,19,6,30,584.0,46.0,2.5,6.3,163.0,37.14,28.4
2018,4,19,6,45,643.0,52.5,2.8,7.05,216.0,45.5,36.16
2018,4,19,7,0,702.0,59.0,3.1,7.8,269.0,50.49,40.66
2018,4,19,7,15,742.0,63.5,3.2,8.45,323.0,53.61,43.32
2018,4,19,7,30,782.0,68.0,3.3,9.1,377.0,56.68,45.85
2018,4,19,7,45,810.0,71.5,3.4,9.75,430.5,58.8,47.47
2018,4,19,8,0,838.0,75.0,3.5,10.4,484.0,60.87,49.01
2018,4,19,8,15,858.0,79.0,3.6,10.9,535.0,71.39,58.05
2018,4,19,8,30,878.0,83.0,3.7,11.4,586.0,74.24,60.24
2018,4,19,8,45,893.0,85.0,3.75,11.9,632.5,75.59,61.1
2018,4,19,9,0,908.0,87.0,3.8,12.4,679.0,76.82,61.87
2018,4,19,9,15,921.5,88.5,3.8,12.8,721.5,90.86,59.72
2018,4,19,9,30,935.0,90.0,3.8,13.2,764.0,149.02,82.86
2018,4,19,9,45,945.5,91.0,3.8,13.6,800.5,207.96,123.38
2018,4,19,10,0,956.0,92.0,3.8,14.0,837.0,267.87,172.88
2018,4,19,10,15,962.0,93.5,3.85,14.25,866.0,327.68,226.07
2018,4,19,10,30,968.0,95.0,3.9,14.5,895.0,387.51,280.12
2018,4,19,10,45,972.0,96.0,3.9,14.8,916.5,446.03,332.53
2018,4,19,11,0,976.0,97.0,3.9,15.1,938.0,503.9,383.18
2018,4,19,11,15,978.0,97.5,3.9,15.25,951.5,559.52,430.92
2018,4,19,11,30,980.0,98.0,3.9,15.4,965.0,613.81,476.24
2018,4,19,11,45,980.0,98.0,3.95,15.6,970.0,664.98,517.97
2018,4,19,12,0,980.0,98.0,4.0,15.8,975.0,714.18,557.12
2018,4,19,12,15,978.5,99.0,4.0,15.9,972.5,761.03,593.62
2018,4,19,12,30,977.0,100.0,4.0,16.0,970.0,805.44,627.14
2018,4,19,12,45,938.5,117.5,3.95,16.1,946.0,833.65,646.8
2018,4,19,13,0,900.0,135.0,3.9,16.2,922.0,856.72,662.87
2018,4,19,13,15,812.0,170.0,3.85,16.25,869.0,860.21,665.27
2018,4,19,13,30,724.0,205.0,3.8,16.3,816.0,854.79,661.46
2018,4,19,13,45,810.0,163.0,3.75,16.35,828.0,910.31,701.13
2018,4,19,14,0,896.0,121.0,3.7,16.4,840.0,960.18,735.89
2018,4,19,14,15,889.0,118.5,3.65,16.4,808.0,973.1,745.19
2018,4,19,14,30,882.0,116.0,3.6,16.4,776.0,982.37,752.43
2018,4,19,14,45,899.5,102.5,3.5,16.35,746.5,999.59,765.1
2018,4,19,15,0,917.0,89.0,3.4,16.3,717.0,1012.75,775.05
2018,4,19,15,15,903.0,87.0,3.4,16.3,672.5,1004.62,771.25
2018,4,19,15,30,889.0,85.0,3.4,16.3,628.0,992.87,765.3
2018,4,19,15,45,869.5,83.0,3.1,16.15,579.0,972.27,751.44
2018,4,19,16,0,850.0,81.0,2.8,16.0,530.0,959.53,743.06
2018,4,19,16,15,823.0,78.5,2.6,15.6,477.5,924.64,720.63
2018,4,19,16,30,796.0,76.0,2.4,15.2,425.0,887.06,696.19
2018,4,19,16,45,758.5,72.0,2.15,14.8,370.5,835.26,660.62
2018,4,19,17,0,721.0,68.0,1.9,14.4,316.0,781.77,622.95
2018,4,19,17,15,667.0,62.5,1.85,13.45,262.0,717.32,578.65
2018,4,19,17,30,613.0,57.0,1.8,12.5,208.0,647.17,527.45
2018,4,19,17,45,529.0,50.0,1.75,11.55,158.0,550.79,452.49
2018,4,19,18,0,445.0,43.0,1.7,10.6,108.0,457.67,375.3
2018,4,19,18,15,305.5,31.5,1.85,10.05,68.0,321.9,253.38
2018,4,19,18,30,166.0,20.0,2.0,9.5,28.0,173.87,0.0
2018,4,19,18,45,83.0,10.0,2.1,8.95,14.0,65.43,0.0
2018,4,19,19,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.45,6.85,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.5,6.45,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.45,6.3,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.35,6.1,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.25,5.9,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.1,5.65,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.75,5.05,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,4.8,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,4,20,5,15,36.5,4.5,1.15,4.7,5.0,0.0,0.0
2018,4,20,5,30,73.0,9.0,1.1,5.4,10.0,7.68,0.0
2018,4,20,5,45,217.0,21.5,1.05,6.1,40.5,18.02,0.0
2018,4,20,6,0,361.0,34.0,1.0,6.8,71.0,28.23,18.84
2018,4,20,6,15,461.0,42.0,1.1,7.4,117.5,34.18,25.2
2018,4,20,6,30,561.0,50.0,1.2,8.0,164.0,40.18,31.01
2018,4,20,6,45,624.0,56.0,1.25,8.65,217.0,44.33,34.91
2018,4,20,7,0,687.0,62.0,1.3,9.3,270.0,52.78,42.52
2018,4,20,7,15,728.0,66.0,1.4,10.2,323.5,55.39,44.63
2018,4,20,7,30,769.0,70.0,1.5,11.1,377.0,58.0,46.67
2018,4,20,7,45,798.5,73.5,1.65,11.95,430.5,60.06,48.17
2018,4,20,8,0,828.0,77.0,1.8,12.8,484.0,62.08,49.6
2018,4,20,8,15,849.0,80.0,1.9,13.4,534.5,63.57,50.59
2018,4,20,8,30,870.0,83.0,2.0,14.0,585.0,74.1,59.47
2018,4,20,8,45,885.5,85.0,2.1,14.6,631.0,75.43,60.28
2018,4,20,9,0,901.0,87.0,2.2,15.2,677.0,76.65,61.02
2018,4,20,9,15,914.0,88.0,2.3,15.65,718.5,93.6,59.02
2018,4,20,9,30,927.0,89.0,2.4,16.1,760.0,150.91,82.86
2018,4,20,9,45,938.0,89.5,2.5,16.55,796.0,209.05,122.83
2018,4,20,10,0,949.0,90.0,2.6,17.0,832.0,268.22,171.23
2018,4,20,10,15,955.0,91.0,2.7,17.45,860.5,327.17,222.79
2018,4,20,10,30,961.0,92.0,2.8,17.9,889.0,386.14,274.98
2018,4,20,10,45,964.5,93.0,2.9,18.3,910.0,443.93,325.74
2018,4,20,11,0,968.0,94.0,3.0,18.7,931.0,501.02,374.71
2018,4,20,11,15,970.0,94.5,3.05,19.0,944.5,556.07,420.79
2018,4,20,11,30,972.0,95.0,3.1,19.3,958.0,609.79,464.47
2018,4,20,11,45,972.0,95.5,3.15,19.55,963.0,660.81,504.96
2018,4,20,12,0,972.0,96.0,3.2,19.8,968.0,709.89,542.95
2018,4,20,12,15,971.0,96.0,3.2,19.95,965.5,755.72,577.66
2018,4,20,12,30,970.0,96.0,3.2,20.1,963.0,799.12,609.29
2018,4,20,12,45,968.0,95.5,3.25,20.2,952.5,838.67,636.78
2018,4,20,13,0,966.0,95.0,3.3,20.3,942.0,875.32,662.19
2018,4,20,13,15,961.5,94.5,3.35,20.3,923.5,906.8,684.29
2018,4,20,13,30,957.0,94.0,3.4,20.3,905.0,934.93,704.17
2018,4,20,13,45,950.5,93.5,3.45,20.3,879.0,957.81,720.59
2018,4,20,14,0,944.0,93.0,3.5,20.3,853.0,977.07,734.73
2018,4,20,14,15,936.0,92.0,3.55,20.15,820.5,990.71,745.68
2018,4,20,14,30,928.0,91.0,3.6,20.0,788.0,1000.61,754.33
2018,4,20,14,45,917.0,90.0,3.7,19.9,749.5,1003.87,758.93
2018,4,20,15,0,906.0,89.0,3.8,19.8,711.0,1003.4,761.23
2018,4,20,15,15,892.0,86.5,3.8,19.8,666.5,994.52,757.02
2018,4,20,15,30,878.0,84.0,3.8,19.8,622.0,982.04,750.57
2018,4,20,15,45,859.5,81.5,3.95,19.05,573.5,961.69,741.86
2018,4,20,16,0,841.0,79.0,4.1,18.3,525.0,949.21,738.61
2018,4,20,16,15,815.5,76.0,4.1,17.55,473.5,915.11,718.99
2018,4,20,16,30,790.0,73.0,4.1,16.8,422.0,878.35,697.17
2018,4,20,16,45,756.0,69.0,4.05,16.1,369.0,829.91,665.72
2018,4,20,17,0,722.0,65.0,4.0,15.4,316.0,779.73,631.93
2018,4,20,17,15,672.5,60.0,3.95,14.45,263.0,713.01,584.48
2018,4,20,17,30,623.0,55.0,3.9,13.5,210.0,653.56,540.11
2018,4,20,17,45,547.0,48.0,3.8,12.5,160.5,563.59,468.34
2018,4,20,18,0,471.0,41.0,3.7,11.5,111.0,476.69,394.6
2018,4,20,18,15,341.5,30.5,3.65,10.85,71.0,348.88,277.8
2018,4,20,18,30,212.0,20.0,3.6,10.2,31.0,207.85,0.26
2018,4,20,18,45,106.0,10.0,3.55,9.55,15.5,81.29,0.0
2018,4,20,19,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.45,8.65,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.3,8.15,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.15,7.45,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.95,6.65,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.8,6.45,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.05,5.45,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.65,4.8,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.55,4.6,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,21,5,15,41.0,5.0,1.25,4.95,5.5,0.0,0.0
2018,4,21,5,30,82.0,10.0,1.4,5.7,11.0,8.54,0.0
2018,4,21,5,45,225.5,22.0,1.5,6.45,42.5,18.37,2.18
2018,4,21,6,0,369.0,34.0,1.6,7.2,74.0,28.12,18.87
2018,4,21,6,15,464.0,42.0,1.6,7.8,120.0,34.09,25.1
2018,4,21,6,30,559.0,50.0,1.6,8.4,166.0,40.07,30.88
2018,4,21,6,45,619.5,56.0,1.6,9.05,218.5,44.22,34.75
2018,4,21,7,0,680.0,62.0,1.6,9.7,271.0,52.62,42.3
2018,4,21,7,15,720.0,66.0,1.5,10.3,324.0,55.22,44.45
2018,4,21,7,30,760.0,70.0,1.4,10.9,377.0,57.81,46.53
2018,4,21,7,45,788.5,74.0,1.3,11.5,430.0,60.23,48.39
2018,4,21,8,0,817.0,78.0,1.2,12.1,483.0,62.56,50.15
2018,4,21,8,15,838.0,81.0,1.2,12.75,533.0,64.0,51.09
2018,4,21,8,30,859.0,84.0,1.2,13.4,583.0,74.54,59.97
2018,4,21,8,45,874.5,86.5,1.25,14.1,629.0,76.15,60.99
2018,4,21,9,0,890.0,89.0,1.3,14.8,675.0,77.63,61.92
2018,4,21,9,15,903.0,90.0,1.35,15.45,716.0,97.61,60.48
2018,4,21,9,30,916.0,91.0,1.4,16.1,757.0,154.28,85.14
2018,4,21,9,45,926.5,92.0,1.4,16.8,793.0,212.02,125.08
2018,4,21,10,0,937.0,93.0,1.4,17.5,829.0,270.73,172.69
2018,4,21,10,15,943.5,94.0,1.45,18.1,857.5,329.11,222.98
2018,4,21,10,30,950.0,95.0,1.5,18.7,886.0,387.57,273.66
2018,4,21,10,45,955.5,95.5,1.55,19.3,908.0,445.13,322.83
2018,4,21,11,0,961.0,96.0,1.6,19.9,930.0,502.21,370.23
2018,4,21,11,15,963.5,96.5,1.6,20.3,943.5,557.08,414.57
2018,4,21,11,30,966.0,97.0,1.6,20.7,957.0,610.7,456.45
2018,4,21,11,45,967.5,97.0,1.65,21.1,963.0,661.85,495.51
2018,4,21,12,0,969.0,97.0,1.7,21.5,969.0,711.22,532.16
2018,4,21,12,15,968.5,97.5,1.7,21.7,967.0,757.63,565.78
2018,4,21,12,30,968.0,98.0,1.7,21.9,965.0,801.68,596.36
2018,4,21,12,45,966.5,97.0,1.7,22.05,954.5,841.04,622.14
2018,4,21,13,0,965.0,96.0,1.7,22.2,944.0,877.52,645.85
2018,4,21,13,15,961.0,95.5,1.7,22.25,926.0,909.33,666.66
2018,4,21,13,30,957.0,95.0,1.7,22.3,908.0,937.82,685.33
2018,4,21,13,45,951.0,93.5,1.7,22.35,881.5,960.06,700.0
2018,4,21,14,0,945.0,92.0,1.7,22.4,855.0,978.64,712.47
2018,4,21,14,15,936.5,91.5,1.75,22.35,822.5,992.26,722.89
2018,4,21,14,30,928.0,91.0,1.8,22.3,790.0,1002.15,731.13
2018,4,21,14,45,917.5,89.5,1.8,22.25,751.5,1005.23,734.57
2018,4,21,15,0,907.0,88.0,1.8,22.2,713.0,1004.57,735.86
2018,4,21,15,15,893.5,85.5,1.8,22.2,669.0,996.09,732.17
2018,4,21,15,30,880.0,83.0,1.8,22.2,625.0,983.99,726.39
2018,4,21,15,45,859.5,82.0,1.8,21.9,576.5,963.46,716.04
2018,4,21,16,0,839.0,81.0,1.8,21.6,528.0,950.97,711.12
2018,4,21,16,15,812.5,78.5,1.8,21.15,476.5,916.52,691.81
2018,4,21,16,30,786.0,76.0,1.8,20.7,425.0,879.43,670.53
2018,4,21,16,45,750.5,72.0,1.8,20.3,371.5,829.55,639.66
2018,4,21,17,0,715.0,68.0,1.8,19.9,318.0,777.96,606.56
2018,4,21,17,15,666.5,62.0,1.7,18.75,265.0,717.46,566.25
2018,4,21,17,30,618.0,56.0,1.6,17.6,212.0,651.25,519.37
2018,4,21,17,45,543.5,49.0,1.55,16.45,162.5,562.54,452.63
2018,4,21,18,0,469.0,42.0,1.5,15.3,113.0,476.77,383.59
2018,4,21,18,15,341.0,32.0,1.65,14.6,73.0,350.33,274.02
2018,4,21,18,30,213.0,22.0,1.8,13.9,33.0,211.49,33.42
2018,4,21,18,45,106.5,11.0,1.95,13.2,16.5,82.57,0.0
2018,4,21,19,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,22,5,15,37.0,5.5,1.2,5.8,6.0,0.0,0.0
2018,4,22,5,30,74.0,11.0,1.3,6.5,12.0,9.39,0.0
2018,4,22,5,45,219.5,24.5,1.4,7.2,45.5,20.55,5.54
2018,4,22,6,0,365.0,38.0,1.5,7.9,79.0,31.58,21.97
2018,4,22,6,15,466.0,46.5,1.55,8.55,127.0,37.84,28.43
2018,4,22,6,30,567.0,55.0,1.6,9.2,175.0,44.13,34.46
2018,4,22,6,45,631.0,61.0,1.65,9.8,229.0,48.14,38.2
2018,4,22,7,0,695.0,67.0,1.7,10.4,283.0,52.16,41.75
2018,4,22,7,15,727.0,73.0,1.65,11.2,335.5,60.85,49.32
2018,4,22,7,30,759.0,79.0,1.6,12.0,388.0,64.7,52.44
2018,4,22,7,45,720.0,96.0,1.5,12.8,420.5,69.35,56.17
2018,4,22,8,0,681.0,113.0,1.4,13.6,453.0,78.64,63.92
2018,4,22,8,15,739.0,112.0,1.35,14.3,515.0,76.82,61.91
2018,4,22,8,30,797.0,111.0,1.3,15.0,577.0,82.62,66.55
2018,4,22,8,45,793.5,121.5,1.25,15.65,616.0,87.83,70.62
2018,4,22,9,0,790.0,132.0,1.2,16.3,655.0,92.65,74.33
2018,4,22,9,15,756.5,156.5,1.2,16.8,682.0,116.35,76.07
2018,4,22,9,30,723.0,181.0,1.2,17.3,709.0,176.64,109.26
2018,4,22,9,45,793.5,161.0,1.25,17.8,765.5,230.3,144.39
2018,4,22,10,0,864.0,141.0,1.3,18.3,822.0,281.94,183.64
2018,4,22,10,15,781.0,189.0,1.35,18.65,821.0,339.18,235.2
2018,4,22,10,30,698.0,237.0,1.4,19.0,820.0,394.41,283.93
2018,4,22,10,45,628.0,282.5,1.45,19.35,817.0,444.59,326.56
2018,4,22,11,0,558.0,328.0,1.5,19.7,814.0,489.75,363.45
2018,4,22,11,15,511.0,353.0,1.5,20.05,803.0,522.95,389.79
2018,4,22,11,30,464.0,378.0,1.5,20.4,792.0,551.59,411.67
2018,4,22,11,45,465.5,381.5,1.55,20.75,799.0,588.98,439.46
2018,4,22,12,0,467.0,385.0,1.6,21.1,806.0,625.86,466.24
2018,4,22,12,15,470.5,381.5,1.6,21.4,805.0,657.91,489.08
2018,4,22,12,30,474.0,378.0,1.6,21.7,804.0,688.88,510.8
2018,4,22,12,45,609.0,306.0,1.65,22.0,847.0,761.77,563.92
2018,4,22,13,0,744.0,234.0,1.7,22.3,890.0,840.57,619.93
2018,4,22,13,15,845.0,173.0,1.7,22.4,904.0,895.94,657.84
2018,4,22,13,30,946.0,112.0,1.7,22.5,918.0,946.81,690.69
2018,4,22,13,45,921.0,120.5,1.7,22.65,886.0,961.98,700.24
2018,4,22,14,0,896.0,129.0,1.7,22.8,854.0,973.02,707.65
2018,4,22,14,15,898.0,121.0,1.7,22.8,823.5,988.78,718.69
2018,4,22,14,30,900.0,113.0,1.7,22.8,793.0,1000.83,727.45
2018,4,22,14,45,887.0,110.5,1.7,22.75,752.5,1000.55,728.68
2018,4,22,15,0,874.0,108.0,1.7,22.7,712.0,996.52,727.83
2018,4,22,15,15,869.0,102.0,1.7,22.7,671.0,1004.43,734.74
2018,4,22,15,30,864.0,96.0,1.7,22.7,630.0,996.82,731.71
2018,4,22,15,45,847.0,92.5,1.6,22.5,582.0,976.83,720.13
2018,4,22,16,0,830.0,89.0,1.5,22.3,534.0,953.5,706.54
2018,4,22,16,15,803.0,84.5,1.4,22.0,480.5,916.04,683.86
2018,4,22,16,30,776.0,80.0,1.3,21.7,427.0,875.92,659.24
2018,4,22,16,45,745.0,75.5,1.25,21.4,375.0,829.69,630.65
2018,4,22,17,0,714.0,71.0,1.2,21.1,323.0,781.57,599.89
2018,4,22,17,15,647.5,65.5,1.15,19.95,265.5,706.12,550.26
2018,4,22,17,30,581.0,60.0,1.1,18.8,208.0,625.3,494.09
2018,4,22,17,45,507.0,52.0,1.1,17.65,159.5,536.51,428.62
2018,4,22,18,0,433.0,44.0,1.1,16.5,111.0,450.67,360.72
2018,4,22,18,15,309.0,34.0,1.15,15.85,72.5,327.97,256.13
2018,4,22,18,30,185.0,24.0,1.2,15.2,34.0,198.36,55.43
2018,4,22,18,45,92.5,12.0,1.3,14.5,17.0,73.88,0.0
2018,4,22,19,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,23,5,15,21.5,5.5,1.0,8.95,6.0,0.0,0.0
2018,4,23,5,30,43.0,11.0,1.0,9.4,12.0,9.39,0.0
2018,4,23,5,45,125.5,25.5,1.0,9.85,38.0,19.74,6.68
2018,4,23,6,0,208.0,40.0,1.0,10.3,64.0,30.68,21.1
2018,4,23,6,15,272.5,54.5,1.1,10.75,103.0,41.31,31.32
2018,4,23,6,30,337.0,69.0,1.2,11.2,142.0,51.66,40.97
2018,4,23,6,45,359.5,85.5,1.3,11.7,182.0,62.82,51.07
2018,4,23,7,0,382.0,102.0,1.4,12.2,222.0,73.5,60.51
2018,4,23,7,15,461.0,109.0,1.4,12.95,280.0,77.94,64.11
2018,4,23,7,30,540.0,116.0,1.4,13.7,338.0,83.7,68.78
2018,4,23,7,45,650.0,108.0,1.4,14.4,410.0,76.7,62.22
2018,4,23,8,0,760.0,100.0,1.4,15.1,482.0,70.86,56.73
2018,4,23,8,15,783.5,104.0,1.4,15.7,532.0,79.11,63.54
2018,4,23,8,30,807.0,108.0,1.4,16.3,582.0,80.55,64.4
2018,4,23,8,45,825.0,110.5,1.4,16.9,628.0,80.81,64.26
2018,4,23,9,0,843.0,113.0,1.4,17.5,674.0,81.04,64.12
2018,4,23,9,15,862.5,112.5,1.3,18.15,716.5,105.21,63.23
2018,4,23,9,30,882.0,112.0,1.2,18.8,759.0,169.76,96.6
2018,4,23,9,45,900.0,109.5,1.1,19.4,796.5,224.86,134.68
2018,4,23,10,0,918.0,107.0,1.0,20.0,834.0,281.66,180.04
2018,4,23,10,15,924.5,108.0,0.95,20.6,862.0,339.05,228.48
2018,4,23,10,30,931.0,109.0,0.9,21.2,890.0,396.53,276.9
2018,4,23,10,45,935.5,110.5,0.85,21.8,911.5,453.46,323.77
2018,4,23,11,0,940.0,112.0,0.8,22.4,933.0,509.85,368.56
2018,4,23,11,15,942.0,113.0,0.9,22.6,946.0,563.88,411.72
2018,4,23,11,30,944.0,114.0,1.0,22.8,959.0,616.68,452.77
2018,4,23,11,45,944.5,114.5,1.1,23.05,964.5,666.76,490.73
2018,4,23,12,0,945.0,115.0,1.2,23.3,970.0,715.05,526.49
2018,4,23,12,15,944.0,114.5,1.25,23.4,967.0,759.47,558.65
2018,4,23,12,30,943.0,114.0,1.3,23.5,964.0,801.52,588.29
2018,4,23,12,45,939.5,114.5,1.35,23.55,953.0,839.97,613.81
2018,4,23,13,0,936.0,115.0,1.4,23.6,942.0,875.54,637.4
2018,4,23,13,15,932.0,114.0,1.45,23.6,924.0,906.27,657.98
2018,4,23,13,30,928.0,113.0,1.5,23.6,906.0,933.76,676.56
2018,4,23,13,45,921.5,112.0,1.55,23.6,880.0,955.63,691.66
2018,4,23,14,0,915.0,111.0,1.6,23.6,854.0,973.95,704.68
2018,4,23,14,15,906.5,109.5,1.65,23.5,821.5,986.26,714.34
2018,4,23,14,30,898.0,108.0,1.7,23.4,789.0,994.89,721.9
2018,4,23,14,45,886.5,106.0,1.7,23.35,750.0,996.38,724.29
2018,4,23,15,0,875.0,104.0,1.7,23.3,711.0,994.19,724.58
2018,4,23,15,15,860.0,101.5,1.7,23.3,667.0,996.09,727.6
2018,4,23,15,30,845.0,99.0,1.7,23.3,623.0,982.79,720.94
2018,4,23,15,45,825.5,95.5,1.75,22.9,574.5,960.35,710.36
2018,4,23,16,0,806.0,92.0,1.8,22.5,526.0,934.65,697.63
2018,4,23,16,15,781.0,88.0,1.85,22.0,475.0,899.96,678.92
2018,4,23,16,30,756.0,84.0,1.9,21.5,424.0,862.62,657.99
2018,4,23,16,45,720.0,79.5,1.95,21.05,371.0,818.15,631.31
2018,4,23,17,0,684.0,75.0,2.0,20.6,318.0,766.65,598.6
2018,4,23,17,15,632.0,69.5,2.0,19.4,265.5,698.39,553.36
2018,4,23,17,30,580.0,64.0,2.0,18.2,213.0,630.33,505.64
2018,4,23,17,45,502.0,55.5,2.0,17.05,163.5,537.25,435.31
2018,4,23,18,0,424.0,47.0,2.0,15.9,114.0,447.18,362.82
2018,4,23,18,15,301.5,35.0,2.25,15.15,74.0,323.5,256.69
2018,4,23,18,30,179.0,23.0,2.5,14.4,34.0,193.21,73.84
2018,4,23,18,45,89.5,11.5,2.7,13.65,17.0,71.47,0.0
2018,4,23,19,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,24,5,15,42.0,6.5,1.85,7.05,7.5,0.0,0.0
2018,4,24,5,30,84.0,13.0,2.1,7.6,15.0,11.1,0.0
2018,4,24,5,45,197.0,27.0,2.35,8.1,46.5,21.02,8.85
2018,4,24,6,0,310.0,41.0,2.6,8.6,78.0,33.8,24.07
2018,4,24,6,15,419.0,50.5,2.6,9.15,127.0,40.8,31.08
2018,4,24,6,30,528.0,60.0,2.6,9.7,176.0,47.79,37.72
2018,4,24,6,45,581.5,68.0,2.65,10.25,227.0,53.1,42.6
2018,4,24,7,0,635.0,76.0,2.7,10.8,278.0,58.28,47.17
2018,4,24,7,15,687.5,79.5,2.65,11.4,334.0,59.97,48.46
2018,4,24,7,30,740.0,83.0,2.6,12.0,390.0,61.75,49.77
2018,4,24,7,45,771.0,86.5,2.6,12.55,443.0,69.07,55.96
2018,4,24,8,0,802.0,90.0,2.6,13.1,496.0,70.71,57.07
2018,4,24,8,15,816.5,95.5,2.55,13.6,544.0,73.46,59.15
2018,4,24,8,30,831.0,101.0,2.5,14.1,592.0,76.02,61.05
2018,4,24,8,45,849.5,103.0,2.45,14.6,638.5,76.16,60.86
2018,4,24,9,0,868.0,105.0,2.4,15.1,685.0,76.3,60.68
2018,4,24,9,15,889.0,104.0,2.4,15.5,729.0,114.61,69.61
2018,4,24,9,30,910.0,103.0,2.4,15.9,773.0,170.25,96.74
2018,4,24,9,45,918.5,104.5,2.4,16.35,807.5,227.69,138.44
2018,4,24,10,0,927.0,106.0,2.4,16.8,842.0,285.87,186.88
2018,4,24,10,15,934.0,107.0,2.45,17.15,871.0,343.83,237.65
2018,4,24,10,30,941.0,108.0,2.5,17.5,900.0,401.93,288.8
2018,4,24,10,45,945.5,109.0,2.55,17.85,921.0,458.96,338.38
2018,4,24,11,0,950.0,110.0,2.6,18.2,942.0,515.43,386.24
2018,4,24,11,15,952.5,110.5,2.65,18.4,955.5,569.74,431.33
2018,4,24,11,30,955.0,111.0,2.7,18.6,969.0,622.83,474.18
2018,4,24,11,45,955.5,112.0,2.8,18.8,974.5,673.68,514.38
2018,4,24,12,0,956.0,113.0,2.9,19.0,980.0,722.75,552.28
2018,4,24,12,15,948.0,116.5,2.95,19.1,974.5,765.98,585.08
2018,4,24,12,30,940.0,120.0,3.0,19.2,969.0,806.42,615.02
2018,4,24,12,45,950.0,112.5,3.1,19.3,962.5,848.25,644.37
2018,4,24,13,0,960.0,105.0,3.2,19.4,956.0,887.69,671.97
2018,4,24,13,15,957.0,104.0,3.3,19.3,938.0,919.7,694.98
2018,4,24,13,30,954.0,103.0,3.4,19.2,920.0,948.44,715.89
2018,4,24,13,45,949.0,101.0,3.5,19.15,894.0,970.98,732.58
2018,4,24,14,0,944.0,99.0,3.6,19.1,868.0,989.9,747.01
2018,4,24,14,15,936.0,98.5,3.7,18.85,836.0,1003.92,758.89
