Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,15,0,882.0,103.0,2.1,24.0,736.0,1010.59,737.04
2018,5,4,15,15,865.0,101.0,2.1,24.0,690.5,998.69,731.04
2018,5,4,15,30,848.0,99.0,2.1,24.0,645.0,995.31,730.87
2018,5,4,15,45,836.0,95.0,2.4,23.4,600.0,979.16,727.38
2018,5,4,16,0,824.0,91.0,2.7,22.8,555.0,959.72,721.35
2018,5,4,16,15,801.5,88.0,2.8,22.1,505.0,928.08,705.2
2018,5,4,16,30,779.0,85.0,2.9,21.4,455.0,893.76,686.85
2018,5,4,16,45,748.5,80.5,3.0,20.65,402.5,847.47,659.58
2018,5,4,17,0,718.0,76.0,3.1,19.9,350.0,805.61,634.5
2018,5,4,17,15,674.5,70.5,3.15,18.8,297.5,743.64,593.86
2018,5,4,17,30,631.0,65.0,3.2,17.7,245.0,681.47,550.95
2018,5,4,17,45,565.5,57.5,3.2,16.6,194.5,598.1,488.72
2018,5,4,18,0,500.0,50.0,3.2,15.5,144.0,516.98,424.4
2018,5,4,18,15,391.0,41.0,3.25,14.6,100.5,402.93,329.3
2018,5,4,18,30,282.0,32.0,3.3,13.7,57.0,295.65,225.4
2018,5,4,18,45,158.0,18.5,3.3,12.75,31.0,126.16,0.0
2018,5,4,19,0,34.0,5.0,3.3,11.8,5.0,4.27,0.0
2018,5,4,19,15,17.0,2.5,3.3,11.35,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,5,5,5,15,0.0,3.0,2.5,7.85,3.0,2.56,0.0
2018,5,5,5,30,0.0,6.0,2.6,8.2,6.0,4.92,0.0
2018,5,5,5,45,0.0,9.0,2.65,8.55,9.0,7.39,0.79
2018,5,5,6,0,0.0,12.0,2.7,8.9,12.0,9.86,3.22
2018,5,5,6,15,0.0,20.5,2.65,9.2,20.5,16.87,9.72
2018,5,5,6,30,0.0,29.0,2.6,9.5,29.0,23.91,16.2
2018,5,5,6,45,0.5,55.0,2.55,9.8,55.0,45.53,35.85
2018,5,5,7,0,1.0,81.0,2.5,10.1,81.0,66.3,54.46
2018,5,5,7,15,2.5,105.5,2.5,10.45,106.5,84.98,70.89
2018,5,5,7,30,4.0,130.0,2.5,10.8,132.0,103.3,86.74
2018,5,5,7,45,32.0,166.5,2.5,11.1,183.5,123.96,104.41
2018,5,5,8,0,60.0,203.0,2.5,11.4,235.0,147.17,124.04
2018,5,5,8,15,197.0,231.5,2.6,11.65,351.5,158.13,132.92
2018,5,5,8,30,334.0,260.0,2.7,11.9,468.0,164.9,138.17
2018,5,5,8,45,340.5,279.5,2.8,12.2,504.5,173.61,145.04
2018,5,5,9,0,347.0,299.0,2.9,12.5,541.0,184.4,153.64
2018,5,5,9,15,303.0,329.0,2.85,13.2,549.0,223.28,166.84
2018,5,5,9,30,259.0,359.0,2.8,13.9,557.0,258.21,192.73
2018,5,5,9,45,333.0,353.0,2.75,14.65,619.0,292.32,215.65
2018,5,5,10,0,407.0,347.0,2.7,15.4,681.0,324.67,239.05
2018,5,5,10,15,388.0,367.5,2.6,16.1,694.5,371.58,277.55
2018,5,5,10,30,369.0,388.0,2.5,16.8,708.0,407.41,306.78
2018,5,5,10,45,286.5,413.0,2.35,17.45,665.0,417.97,316.96
2018,5,5,11,0,204.0,438.0,2.2,18.1,622.0,427.37,324.8
2018,5,5,11,15,166.0,447.0,2.25,18.15,598.0,432.88,329.83
2018,5,5,11,30,128.0,456.0,2.3,18.2,574.0,434.72,331.61
2018,5,5,11,45,153.0,462.0,2.3,18.25,604.0,470.24,358.45
2018,5,5,12,0,178.0,468.0,2.3,18.3,634.0,508.16,386.74
2018,5,5,12,15,146.0,466.5,2.55,18.0,602.5,501.34,382.67
2018,5,5,12,30,114.0,465.0,2.8,17.7,571.0,491.31,376.14
2018,5,5,12,45,97.5,425.0,3.05,17.4,515.0,448.24,345.55
2018,5,5,13,0,81.0,385.0,3.3,17.1,459.0,407.79,316.36
2018,5,5,13,15,51.5,329.5,3.55,16.6,376.0,338.73,264.48
2018,5,5,13,30,22.0,274.0,3.8,16.1,293.0,265.82,208.22
2018,5,5,13,45,32.0,311.5,4.05,15.65,338.5,314.25,247.24
2018,5,5,14,0,42.0,349.0,4.3,15.2,384.0,365.33,288.04
2018,5,5,14,15,41.0,333.5,4.45,14.75,366.5,354.3,280.46
2018,5,5,14,30,40.0,318.0,4.6,14.3,349.0,342.66,272.56
2018,5,5,14,45,43.5,307.0,4.75,13.8,339.5,339.76,271.71
2018,5,5,15,0,47.0,296.0,4.9,13.3,330.0,336.71,270.75
2018,5,5,15,15,65.0,285.0,4.9,13.3,329.0,348.12,281.33
2018,5,5,15,30,83.0,274.0,4.9,13.3,328.0,359.53,291.96
2018,5,5,15,45,118.0,263.0,5.1,13.0,333.0,409.52,334.49
2018,5,5,16,0,153.0,252.0,5.3,12.7,338.0,437.36,359.63
2018,5,5,16,15,158.0,222.0,5.15,12.65,304.0,410.25,339.45
2018,5,5,16,30,163.0,192.0,5.0,12.6,270.0,381.39,317.82
2018,5,5,16,45,220.0,159.5,4.85,12.55,251.5,417.79,350.5
2018,5,5,17,0,277.0,127.0,4.7,12.5,233.0,428.3,362.14
2018,5,5,17,15,421.5,99.0,4.4,12.15,233.5,542.31,457.87
2018,5,5,17,30,566.0,71.0,4.1,11.8,234.0,632.53,529.3
2018,5,5,17,45,494.5,63.0,3.75,11.4,184.5,545.11,458.1
2018,5,5,18,0,423.0,55.0,3.4,11.0,135.0,460.26,386.91
2018,5,5,18,15,328.0,43.5,3.4,10.55,94.5,356.63,297.57
2018,5,5,18,30,233.0,32.0,3.4,10.1,54.0,260.51,203.42
2018,5,5,18,45,131.0,19.0,3.45,9.6,30.0,141.58,0.0
2018,5,5,19,0,29.0,6.0,3.5,9.1,6.0,24.25,0.0
2018,5,5,19,15,14.5,3.0,3.6,8.9,3.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.8,8.45,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.9,8.05,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.95,7.7,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.95,7.35,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.85,6.9,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.8,6.8,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.75,6.7,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.6,6.55,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.25,6.2,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.95,5.85,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.85,5.7,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.15,5.05,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,5.05,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,5,6,4,45,5.5,1.0,2.1,5.2,1.0,0.0,0.0
2018,5,6,5,0,11.0,2.0,2.1,5.3,2.0,0.0,0.0
2018,5,6,5,15,11.0,9.0,2.4,5.9,9.5,7.68,0.0
2018,5,6,5,30,11.0,16.0,2.7,6.5,17.0,13.49,2.64
2018,5,6,5,45,39.5,32.0,3.0,7.1,38.0,25.74,16.97
2018,5,6,6,0,68.0,48.0,3.3,7.7,59.0,37.98,28.64
2018,5,6,6,15,86.0,67.5,3.35,8.15,86.5,52.29,41.98
2018,5,6,6,30,104.0,87.0,3.4,8.6,114.0,66.26,54.79
2018,5,6,6,45,231.0,104.5,3.4,9.05,182.0,76.65,64.11
2018,5,6,7,0,358.0,122.0,3.4,9.5,250.0,85.73,72.03
2018,5,6,7,15,448.0,126.0,3.35,10.0,311.5,87.96,73.65
2018,5,6,7,30,538.0,130.0,3.3,10.5,373.0,90.29,75.32
2018,5,6,7,45,627.0,123.5,3.25,10.95,439.0,85.18,70.39
2018,5,6,8,0,716.0,117.0,3.2,11.4,505.0,79.75,65.23
2018,5,6,8,15,795.0,103.0,3.2,11.95,570.0,77.02,62.48
2018,5,6,8,30,874.0,89.0,3.2,12.5,635.0,77.66,62.7
2018,5,6,8,45,889.5,90.5,3.2,13.0,680.5,78.47,63.1
2018,5,6,9,0,905.0,92.0,3.2,13.5,726.0,86.47,69.72
2018,5,6,9,15,847.5,125.0,3.25,13.95,745.0,145.27,84.35
2018,5,6,9,30,790.0,158.0,3.3,14.4,764.0,210.21,131.54
2018,5,6,9,45,808.0,158.0,3.4,14.9,801.0,262.35,172.8
2018,5,6,10,0,826.0,158.0,3.5,15.4,838.0,316.54,219.1
2018,5,6,10,15,890.5,128.5,3.65,15.75,883.5,372.52,266.94
2018,5,6,10,30,955.0,99.0,3.8,16.1,929.0,428.24,315.35
2018,5,6,10,45,921.0,122.5,3.95,16.5,938.0,484.26,364.79
2018,5,6,11,0,887.0,146.0,4.1,16.9,947.0,535.66,408.95
2018,5,6,11,15,832.5,182.5,4.2,17.15,942.5,583.81,448.99
2018,5,6,11,30,778.0,219.0,4.3,17.4,938.0,627.5,484.19
2018,5,6,11,45,777.5,221.5,4.45,17.6,943.0,674.32,521.41
2018,5,6,12,0,777.0,224.0,4.6,17.8,948.0,719.8,556.9
2018,5,6,12,15,631.0,308.0,4.65,17.85,895.0,724.94,559.67
2018,5,6,12,30,485.0,392.0,4.7,17.9,842.0,721.59,555.4
2018,5,6,12,45,451.5,396.5,4.8,17.95,811.5,728.7,561.33
2018,5,6,13,0,418.0,401.0,4.9,18.0,781.0,731.92,564.2
2018,5,6,13,15,478.5,368.5,4.8,17.8,795.5,780.4,601.65
2018,5,6,13,30,539.0,336.0,4.7,17.6,810.0,828.84,638.63
2018,5,6,13,45,448.5,342.5,4.65,17.4,729.5,774.51,598.87
2018,5,6,14,0,358.0,349.0,4.6,17.2,649.0,698.56,543.54
2018,5,6,14,15,275.0,356.5,4.5,16.85,582.0,640.93,500.61
2018,5,6,14,30,192.0,364.0,4.4,16.5,515.0,559.9,439.56
2018,5,6,14,45,282.5,333.0,4.3,16.1,543.0,646.14,508.38
2018,5,6,15,0,373.0,302.0,4.2,15.7,571.0,711.87,560.9
2018,5,6,15,15,361.0,283.5,4.2,15.7,531.0,687.19,543.78
2018,5,6,15,30,349.0,265.0,4.2,15.7,491.0,660.37,525.51
2018,5,6,15,45,406.5,227.0,4.1,14.85,471.5,700.4,560.34
2018,5,6,16,0,464.0,189.0,4.0,14.0,452.0,715.83,577.09
2018,5,6,16,15,313.0,191.5,4.0,13.5,362.0,546.29,447.23
2018,5,6,16,30,162.0,194.0,4.0,13.0,272.0,382.82,316.57
2018,5,6,16,45,123.0,171.5,4.0,12.55,226.5,320.22,266.81
2018,5,6,17,0,84.0,149.0,4.0,12.1,181.0,239.29,200.32
2018,5,6,17,15,220.0,118.0,3.9,11.7,185.5,363.12,308.48
2018,5,6,17,30,356.0,87.0,3.8,11.3,190.0,460.41,391.77
2018,5,6,17,45,332.0,74.0,3.75,10.9,155.0,414.98,353.54
2018,5,6,18,0,308.0,61.0,3.7,10.5,120.0,370.16,314.42
2018,5,6,18,15,235.5,47.0,3.6,10.25,84.5,286.99,240.21
2018,5,6,18,30,163.0,33.0,3.5,10.0,49.0,209.78,164.67
2018,5,6,18,45,92.0,19.5,3.4,9.75,27.5,115.98,0.0
2018,5,6,19,0,21.0,6.0,3.3,9.5,6.0,18.99,0.0
2018,5,6,19,15,10.5,3.0,3.3,9.4,3.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.4,9.15,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.35,9.05,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.3,8.85,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.15,8.05,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.8,7.25,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.45,6.65,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.05,6.15,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,5,7,4,45,6.5,1.0,1.95,6.25,1.0,0.0,0.0
2018,5,7,5,0,13.0,2.0,1.9,6.3,2.0,0.0,0.0
2018,5,7,5,15,130.5,14.5,2.1,6.95,23.0,12.38,0.0
2018,5,7,5,30,248.0,27.0,2.3,7.6,44.0,22.71,9.47
2018,5,7,5,45,366.5,36.0,2.5,8.25,85.0,29.61,20.35
2018,5,7,6,0,485.0,45.0,2.7,8.9,126.0,36.53,27.24
2018,5,7,6,15,558.0,52.0,2.6,9.55,176.0,41.53,32.06
2018,5,7,6,30,631.0,59.0,2.5,10.2,226.0,46.51,36.65
2018,5,7,6,45,677.5,65.0,2.35,10.85,279.0,50.45,40.12
2018,5,7,7,0,724.0,71.0,2.2,11.5,332.0,59.16,47.74
2018,5,7,7,15,757.5,75.0,2.15,12.15,385.5,61.53,49.57
2018,5,7,7,30,791.0,79.0,2.1,12.8,439.0,63.86,51.32
2018,5,7,7,45,814.5,82.5,2.05,13.45,490.5,65.63,52.54
2018,5,7,8,0,838.0,86.0,2.0,14.1,542.0,67.32,53.69
2018,5,7,8,15,856.0,88.5,1.95,14.8,590.5,68.16,54.08
2018,5,7,8,30,874.0,91.0,1.9,15.5,639.0,78.87,62.99
2018,5,7,8,45,887.5,93.5,1.85,16.15,684.0,80.22,63.77
2018,5,7,9,0,901.0,96.0,1.8,16.8,729.0,91.02,61.32
2018,5,7,9,15,913.5,97.0,1.8,17.45,769.5,145.97,80.73
2018,5,7,9,30,926.0,98.0,1.8,18.1,810.0,202.47,117.24
2018,5,7,9,45,936.5,97.5,1.75,18.7,844.5,258.96,161.76
2018,5,7,10,0,947.0,97.0,1.7,19.3,879.0,316.32,210.33
2018,5,7,10,15,952.0,98.5,1.7,19.95,906.5,373.98,260.08
2018,5,7,10,30,957.0,100.0,1.7,20.6,934.0,431.54,309.07
2018,5,7,10,45,959.5,102.0,1.7,21.2,954.0,488.07,356.06
2018,5,7,11,0,962.0,104.0,1.7,21.8,974.0,543.82,400.87
2018,5,7,11,15,964.0,104.5,1.8,22.1,986.5,597.22,443.42
2018,5,7,11,30,966.0,105.0,1.9,22.4,999.0,649.36,483.83
2018,5,7,11,45,966.5,105.0,2.05,22.7,1003.5,698.69,521.49
2018,5,7,12,0,967.0,105.0,2.2,23.0,1008.0,746.19,556.99
2018,5,7,12,15,965.5,105.5,2.3,23.15,1005.0,790.65,589.64
2018,5,7,12,30,964.0,106.0,2.4,23.3,1002.0,832.74,618.49
2018,5,7,12,45,961.0,106.0,2.55,23.4,991.0,870.62,644.68
2018,5,7,13,0,958.0,106.0,2.7,23.5,980.0,905.63,668.95
2018,5,7,13,15,954.0,105.5,2.75,23.55,961.5,936.27,689.71
2018,5,7,13,30,950.0,105.0,2.8,23.6,943.0,963.66,708.38
2018,5,7,13,45,889.0,134.0,2.9,23.6,901.0,964.01,709.92
2018,5,7,14,0,828.0,163.0,3.0,23.6,859.0,972.49,717.19
2018,5,7,14,15,785.0,175.5,3.05,23.45,815.5,964.41,713.59
2018,5,7,14,30,742.0,188.0,3.1,23.3,772.0,961.88,713.95
2018,5,7,14,45,794.5,154.0,3.2,23.2,752.0,983.2,730.55
2018,5,7,15,0,847.0,120.0,3.3,23.1,732.0,1009.33,750.35
2018,5,7,15,15,862.5,106.5,3.3,23.1,698.0,1016.69,756.75
2018,5,7,15,30,878.0,93.0,3.3,23.1,664.0,1008.18,752.96
2018,5,7,15,45,862.0,89.5,3.55,22.35,616.0,988.41,745.89
2018,5,7,16,0,846.0,86.0,3.8,21.6,568.0,976.96,744.36
2018,5,7,16,15,825.0,83.0,3.95,20.9,517.5,946.48,728.68
2018,5,7,16,30,804.0,80.0,4.1,20.2,467.0,913.26,710.78
2018,5,7,16,45,775.0,75.5,4.25,19.5,414.0,867.95,683.61
2018,5,7,17,0,746.0,71.0,4.4,18.8,361.0,820.74,654.27
2018,5,7,17,15,703.0,66.5,4.4,17.8,308.0,759.19,612.92
2018,5,7,17,30,660.0,62.0,4.4,16.8,255.0,703.95,574.41
2018,5,7,17,45,595.5,56.0,4.4,15.75,204.5,622.62,513.2
2018,5,7,18,0,531.0,50.0,4.4,14.7,154.0,543.37,449.98
2018,5,7,18,15,427.5,41.5,4.35,13.9,109.5,433.02,357.13
2018,5,7,18,30,324.0,33.0,4.3,13.1,65.0,329.04,259.55
2018,5,7,18,45,190.0,21.0,4.2,12.25,37.0,186.55,0.0
2018,5,7,19,0,56.0,9.0,4.1,11.4,9.0,44.7,0.0
2018,5,7,19,15,28.0,4.5,4.05,11.15,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.95,10.6,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.85,10.2,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.55,9.3,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.45,8.9,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.35,8.75,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.15,8.45,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.95,8.1,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.85,7.85,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.75,7.55,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.8,7.25,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,5,8,4,45,9.0,1.0,3.2,7.5,1.0,0.0,0.0
2018,5,8,5,0,18.0,2.0,3.3,7.6,2.0,0.0,0.0
2018,5,8,5,15,147.5,14.0,3.45,8.1,24.0,11.95,0.0
2018,5,8,5,30,277.0,26.0,3.6,8.6,46.0,21.74,9.65
2018,5,8,5,45,392.0,34.5,3.7,9.05,87.5,28.29,19.19
2018,5,8,6,0,507.0,43.0,3.8,9.5,129.0,34.88,25.7
2018,5,8,6,15,575.5,49.0,3.85,10.1,178.0,39.16,29.85
2018,5,8,6,30,644.0,55.0,3.9,10.7,227.0,47.29,37.27
2018,5,8,6,45,688.5,59.5,4.0,11.25,279.0,50.46,40.04
2018,5,8,7,0,733.0,64.0,4.1,11.8,331.0,53.61,42.69
2018,5,8,7,15,763.0,68.5,4.15,12.3,383.5,56.55,45.09
2018,5,8,7,30,793.0,73.0,4.2,12.8,436.0,59.39,47.35
2018,5,8,7,45,814.5,76.0,4.25,13.3,486.0,60.94,48.43
2018,5,8,8,0,836.0,79.0,4.3,13.8,536.0,71.02,57.0
2018,5,8,8,15,851.5,82.5,4.2,13.9,584.0,73.41,58.85
2018,5,8,8,30,867.0,86.0,4.1,14.0,632.0,75.62,60.55
2018,5,8,8,45,877.5,89.0,4.05,14.05,675.0,77.27,61.79
2018,5,8,9,0,888.0,92.0,4.0,14.1,718.0,90.44,60.12
2018,5,8,9,15,897.0,94.0,3.9,14.0,756.5,144.81,81.11
2018,5,8,9,30,906.0,96.0,3.8,13.9,795.0,200.37,118.74
2018,5,8,9,45,905.5,102.0,3.75,13.75,826.0,257.55,166.13
2018,5,8,10,0,905.0,108.0,3.7,13.6,857.0,314.54,216.9
2018,5,8,10,15,904.5,112.5,3.7,13.75,881.5,370.16,267.33
2018,5,8,10,30,904.0,117.0,3.7,13.9,906.0,425.18,316.87
2018,5,8,10,45,921.0,110.0,3.7,14.0,929.5,478.96,364.33
2018,5,8,11,0,938.0,103.0,3.7,14.1,953.0,533.18,411.08
2018,5,8,11,15,942.5,102.0,3.75,14.75,966.0,585.44,454.33
2018,5,8,11,30,947.0,101.0,3.8,15.4,979.0,636.67,495.45
2018,5,8,11,45,942.5,104.5,3.85,16.1,982.5,684.53,532.64
2018,5,8,12,0,938.0,108.0,3.9,16.8,986.0,730.29,567.19
2018,5,8,12,15,922.0,118.5,3.95,17.4,979.0,771.29,597.37
2018,5,8,12,30,906.0,129.0,4.0,18.0,972.0,809.18,623.76
2018,5,8,12,45,927.0,113.0,4.0,18.65,967.5,850.7,651.51
2018,5,8,13,0,948.0,97.0,4.0,19.3,963.0,889.96,677.35
2018,5,8,13,15,945.0,96.5,4.2,19.5,945.5,920.82,699.42
2018,5,8,13,30,942.0,96.0,4.4,19.7,928.0,948.52,719.44
2018,5,8,13,45,937.0,95.0,4.55,19.95,903.0,970.6,735.71
2018,5,8,14,0,932.0,94.0,4.7,20.2,878.0,989.21,749.77
2018,5,8,14,15,925.0,92.5,4.95,20.0,846.5,1001.84,762.05
2018,5,8,14,30,918.0,91.0,5.2,19.8,815.0,1010.83,772.01
2018,5,8,14,45,908.5,89.5,5.4,19.6,777.5,1013.72,777.52
2018,5,8,15,0,899.0,88.0,5.6,19.4,740.0,1013.0,780.67
2018,5,8,15,15,886.5,86.0,5.6,19.4,697.0,1005.11,776.93
2018,5,8,15,30,874.0,84.0,5.6,19.4,654.0,993.76,770.94
2018,5,8,15,45,857.0,82.0,5.65,18.6,607.0,974.58,762.23
2018,5,8,16,0,840.0,80.0,5.7,17.8,560.0,952.31,751.29
2018,5,8,16,15,816.0,78.0,5.55,17.3,509.5,931.47,739.2
2018,5,8,16,30,792.0,76.0,5.4,16.8,459.0,896.76,716.83
2018,5,8,16,45,760.5,73.0,5.2,16.35,407.0,851.24,685.73
2018,5,8,17,0,729.0,70.0,5.0,15.9,355.0,803.98,652.74
2018,5,8,17,15,685.5,65.5,4.75,15.35,303.0,742.41,607.89
2018,5,8,17,30,642.0,61.0,4.5,14.8,251.0,686.92,566.25
2018,5,8,17,45,577.5,55.5,4.3,14.25,201.0,606.85,503.54
2018,5,8,18,0,513.0,50.0,4.1,13.7,151.0,528.92,439.59
2018,5,8,18,15,414.5,41.5,3.95,13.2,108.0,423.13,349.92
2018,5,8,18,30,316.0,33.0,3.8,12.7,65.0,323.53,256.89
2018,5,8,18,45,187.0,20.5,3.7,12.2,37.0,186.22,26.67
2018,5,8,19,0,58.0,8.0,3.6,11.7,9.0,45.21,0.0
2018,5,8,19,15,29.0,4.0,3.5,11.45,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.75,9.45,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.85,9.35,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.95,9.3,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.95,9.25,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.9,9.15,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.85,9.1,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.75,9.15,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.15,8.3,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,5,9,4,45,10.0,1.0,3.25,8.25,1.0,0.0,0.0
2018,5,9,5,0,20.0,2.0,3.3,8.2,2.0,0.0,0.0
2018,5,9,5,15,160.5,14.0,3.5,8.7,25.5,11.95,0.0
2018,5,9,5,30,301.0,26.0,3.7,9.2,49.0,21.7,10.28
2018,5,9,5,45,417.5,34.0,3.85,9.7,91.5,27.88,18.83
2018,5,9,6,0,534.0,42.0,4.0,10.2,134.0,34.11,24.97
2018,5,9,6,15,603.5,47.5,4.1,10.7,184.5,41.45,31.85
2018,5,9,6,30,673.0,53.0,4.2,11.2,235.0,45.77,35.82
2018,5,9,6,45,717.5,57.5,4.25,11.7,288.0,49.05,38.7
2018,5,9,7,0,762.0,62.0,4.3,12.2,341.0,52.31,41.45
2018,5,9,7,15,792.0,65.5,4.35,12.65,394.0,54.59,43.27
2018,5,9,7,30,822.0,69.0,4.4,13.1,447.0,56.82,45.0
2018,5,9,7,45,843.5,72.0,4.45,13.55,498.5,66.46,53.24
2018,5,9,8,0,865.0,75.0,4.5,14.0,550.0,68.85,55.03
2018,5,9,8,15,881.0,77.5,4.55,14.35,598.5,70.68,56.36
2018,5,9,8,30,897.0,80.0,4.6,14.7,647.0,72.39,57.58
2018,5,9,8,45,909.5,82.5,4.65,15.0,692.0,73.9,58.64
2018,5,9,9,0,922.0,85.0,4.7,15.3,737.0,89.53,57.2
2018,5,9,9,15,932.5,86.0,4.7,15.65,776.5,145.17,79.12
2018,5,9,9,30,943.0,87.0,4.7,16.0,816.0,202.14,117.71
2018,5,9,9,45,952.0,87.5,4.75,16.3,850.5,259.61,164.79
2018,5,9,10,0,961.0,88.0,4.8,16.6,885.0,317.82,216.05
2018,5,9,10,15,966.0,89.0,4.8,16.85,912.0,375.62,268.17
2018,5,9,10,30,971.0,90.0,4.8,17.1,939.0,433.28,319.81
2018,5,9,10,45,975.0,90.5,4.8,17.4,959.5,489.81,369.46
2018,5,9,11,0,979.0,91.0,4.8,17.7,980.0,545.64,417.22
2018,5,9,11,15,980.5,91.5,4.8,17.9,992.0,599.23,462.09
2018,5,9,11,30,982.0,92.0,4.8,18.1,1004.0,651.47,504.65
2018,5,9,11,45,982.0,93.0,4.8,18.35,1009.0,701.6,544.36
2018,5,9,12,0,982.0,94.0,4.8,18.6,1014.0,749.86,581.67
2018,5,9,12,15,978.0,96.0,4.8,18.7,1010.0,794.03,615.26
2018,5,9,12,30,974.0,98.0,4.8,18.8,1006.0,835.65,644.69
2018,5,9,12,45,967.5,100.5,4.75,18.95,994.0,873.01,670.49
2018,5,9,13,0,961.0,103.0,4.7,19.1,982.0,907.36,694.01
2018,5,9,13,15,957.0,102.0,4.75,19.1,963.5,937.41,715.61
2018,5,9,13,30,953.0,101.0,4.8,19.1,945.0,964.19,735.01
2018,5,9,13,45,948.0,100.0,4.8,19.1,919.5,986.66,751.14
2018,5,9,14,0,943.0,99.0,4.8,19.1,894.0,1005.62,764.98
2018,5,9,14,15,935.0,98.0,4.9,18.95,862.0,1018.13,775.86
2018,5,9,14,30,927.0,97.0,5.0,18.8,830.0,1026.97,784.43
2018,5,9,14,45,916.5,96.0,5.05,18.6,791.5,1029.67,788.73
2018,5,9,15,0,906.0,95.0,5.1,18.4,753.0,1028.74,790.72
2018,5,9,15,15,893.5,93.0,5.1,18.4,710.0,1021.06,787.19
2018,5,9,15,30,881.0,91.0,5.1,18.4,667.0,1009.89,781.42
2018,5,9,15,45,863.5,88.5,5.2,17.7,619.0,989.73,772.33
2018,5,9,16,0,846.0,86.0,5.3,17.0,571.0,977.98,769.25
2018,5,9,16,15,823.0,83.5,5.3,16.45,520.5,946.14,750.42
2018,5,9,16,30,800.0,81.0,5.3,15.9,470.0,911.63,729.46
2018,5,9,16,45,769.5,77.0,5.25,15.4,417.0,865.57,699.04
2018,5,9,17,0,739.0,73.0,5.2,14.9,364.0,817.69,666.53
2018,5,9,17,15,696.0,69.0,4.95,14.3,311.5,756.85,622.27
2018,5,9,17,30,653.0,65.0,4.7,13.7,259.0,702.76,581.76
2018,5,9,17,45,588.0,58.5,4.5,13.1,208.0,620.35,517.17
2018,5,9,18,0,523.0,52.0,4.3,12.5,157.0,540.05,451.24
2018,5,9,18,15,420.5,43.5,4.05,11.95,112.5,430.46,357.95
2018,5,9,18,30,318.0,35.0,3.8,11.4,68.0,326.89,262.24
2018,5,9,18,45,186.5,22.0,3.6,10.85,39.0,188.51,50.57
2018,5,9,19,0,55.0,9.0,3.4,10.3,10.0,44.12,0.0
2018,5,9,19,15,27.5,4.5,3.35,10.1,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.8,8.05,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.4,7.45,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,5,10,4,45,6.5,1.0,1.6,6.65,1.0,0.0,0.0
2018,5,10,5,0,13.0,2.0,1.6,6.8,2.0,0.0,0.0
2018,5,10,5,15,82.5,14.5,1.9,7.5,20.5,12.38,0.0
2018,5,10,5,30,152.0,27.0,2.2,8.2,39.0,20.89,10.3
2018,5,10,5,45,227.0,41.5,2.5,8.95,74.0,31.8,22.42
2018,5,10,6,0,302.0,56.0,2.8,9.7,109.0,42.47,32.56
2018,5,10,6,15,404.5,64.0,2.8,10.2,159.5,48.42,38.23
2018,5,10,6,30,507.0,72.0,2.8,10.7,210.0,55.62,44.8
2018,5,10,6,45,609.5,72.5,2.85,11.2,273.0,55.29,44.4
2018,5,10,7,0,712.0,73.0,2.9,11.7,336.0,60.44,48.82
2018,5,10,7,15,745.5,77.0,2.95,12.2,388.5,62.74,50.61
2018,5,10,7,30,779.0,81.0,3.0,12.7,441.0,65.0,52.32
2018,5,10,7,45,803.0,84.0,3.05,13.25,492.0,66.35,53.19
2018,5,10,8,0,827.0,87.0,3.1,13.8,543.0,67.64,54.01
2018,5,10,8,15,844.0,90.0,3.1,14.35,591.0,68.75,54.67
2018,5,10,8,30,861.0,93.0,3.1,14.9,639.0,79.79,63.92
2018,5,10,8,45,846.5,106.5,3.15,15.5,674.5,76.63,60.85
2018,5,10,9,0,832.0,120.0,3.2,16.1,710.0,98.59,64.11
2018,5,10,9,15,707.5,186.0,3.2,16.55,707.0,169.43,106.08
2018,5,10,9,30,583.0,252.0,3.2,17.0,704.0,239.27,161.78
2018,5,10,9,45,544.5,286.0,3.2,17.5,722.5,290.91,204.24
2018,5,10,10,0,506.0,320.0,3.2,18.0,741.0,339.25,245.43
2018,5,10,10,15,502.0,336.5,3.2,18.35,765.0,384.39,283.13
2018,5,10,10,30,498.0,353.0,3.2,18.7,789.0,429.55,320.38
2018,5,10,10,45,485.0,369.5,3.15,19.05,802.0,470.8,353.95
2018,5,10,11,0,472.0,386.0,3.1,19.4,815.0,511.01,385.77
2018,5,10,11,15,477.5,394.0,3.1,19.6,833.0,554.2,419.21
2018,5,10,11,30,483.0,402.0,3.1,19.8,851.0,597.83,452.26
2018,5,10,11,45,525.0,381.0,3.15,20.0,871.5,643.48,486.88
2018,5,10,12,0,567.0,360.0,3.2,20.2,892.0,691.03,522.48
2018,5,10,12,15,650.0,303.5,3.3,20.1,912.0,738.27,559.46
2018,5,10,12,30,733.0,247.0,3.4,20.0,932.0,791.97,600.82
2018,5,10,12,45,690.5,271.0,3.55,19.9,910.5,815.29,618.01
2018,5,10,13,0,648.0,295.0,3.7,19.8,889.0,833.77,631.78
2018,5,10,13,15,609.5,310.0,3.8,19.7,860.0,843.23,639.14
2018,5,10,13,30,571.0,325.0,3.9,19.6,831.0,849.45,644.19
2018,5,10,13,45,612.5,292.5,4.05,19.5,822.0,881.81,670.03
2018,5,10,14,0,654.0,260.0,4.2,19.4,813.0,913.17,695.08
2018,5,10,14,15,759.5,192.5,4.3,19.25,811.5,967.76,735.99
2018,5,10,14,30,865.0,125.0,4.4,19.1,810.0,996.6,757.62
2018,5,10,14,45,876.5,112.0,4.45,18.95,778.0,1008.19,767.66
2018,5,10,15,0,888.0,99.0,4.5,18.8,746.0,1015.82,775.33
2018,5,10,15,15,875.0,97.0,4.5,18.8,703.0,1007.64,771.4
2018,5,10,15,30,862.0,95.0,4.5,18.8,660.0,996.03,765.38
2018,5,10,15,45,844.5,92.0,4.55,18.15,612.5,987.18,763.82
2018,5,10,16,0,827.0,89.0,4.6,17.5,565.0,963.32,751.73
2018,5,10,16,15,804.0,85.5,4.65,16.95,514.0,930.38,732.8
2018,5,10,16,30,781.0,82.0,4.7,16.4,463.0,894.82,711.66
2018,5,10,16,45,749.5,78.5,4.75,15.85,411.0,848.77,682.25
2018,5,10,17,0,718.0,75.0,4.8,15.3,359.0,800.96,650.67
2018,5,10,17,15,673.0,70.5,4.8,14.6,307.0,744.5,611.37
2018,5,10,17,30,628.0,66.0,4.8,13.9,255.0,682.34,565.93
2018,5,10,17,45,561.5,60.5,4.85,13.2,205.0,600.72,502.83
2018,5,10,18,0,495.0,55.0,4.9,12.5,155.0,521.1,437.95
2018,5,10,18,15,394.5,46.0,4.75,11.85,111.5,413.07,345.7
2018,5,10,18,30,294.0,37.0,4.6,11.2,68.0,310.72,251.36
2018,5,10,18,45,171.5,23.0,4.5,10.6,39.0,182.02,66.74
2018,5,10,19,0,49.0,9.0,4.4,10.0,10.0,40.18,0.0
2018,5,10,19,15,24.5,4.5,4.25,9.75,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.0,9.25,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,8.7,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.25,8.55,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,5,11,4,45,14.0,2.5,2.1,7.25,2.0,0.0,0.0
2018,5,11,5,0,28.0,5.0,2.2,7.4,4.0,0.0,0.0
2018,5,11,5,15,109.0,16.5,2.6,8.05,23.5,14.08,0.0
2018,5,11,5,30,190.0,28.0,3.0,8.7,43.0,21.73,11.34
2018,5,11,5,45,249.0,41.5,3.4,9.35,76.5,31.86,22.48
2018,5,11,6,0,308.0,55.0,3.8,10.0,110.0,41.75,31.88
2018,5,11,6,15,360.0,68.0,4.1,10.6,152.0,50.97,40.46
2018,5,11,6,30,412.0,81.0,4.4,11.2,194.0,59.92,48.57
2018,5,11,6,45,426.5,98.0,4.75,11.8,236.5,70.99,58.36
2018,5,11,7,0,441.0,115.0,5.1,12.4,279.0,81.55,67.49
2018,5,11,7,15,472.5,128.0,5.15,13.05,327.0,89.18,73.85
2018,5,11,7,30,504.0,141.0,5.2,13.7,375.0,96.47,79.79
2018,5,11,7,45,515.5,155.0,5.25,14.4,418.0,103.73,85.61
2018,5,11,8,0,527.0,169.0,5.3,15.1,461.0,110.55,90.98
2018,5,11,8,15,540.5,183.0,5.35,15.7,505.0,116.97,95.98
2018,5,11,8,30,554.0,197.0,5.4,16.3,549.0,122.96,100.58
2018,5,11,8,45,578.0,206.0,5.45,16.9,596.0,125.95,102.6
2018,5,11,9,0,602.0,215.0,5.5,17.5,643.0,140.77,100.3
2018,5,11,9,15,643.5,214.0,5.55,17.95,694.0,182.31,118.14
2018,5,11,9,30,685.0,213.0,5.6,18.4,745.0,229.16,149.2
2018,5,11,9,45,764.5,185.0,5.65,18.85,802.5,271.87,180.86
2018,5,11,10,0,844.0,157.0,5.7,19.3,860.0,328.95,227.21
2018,5,11,10,15,878.0,144.5,5.75,19.6,896.5,386.94,277.39
2018,5,11,10,30,912.0,132.0,5.8,19.9,933.0,442.78,326.06
2018,5,11,10,45,952.0,112.5,5.8,20.2,965.0,498.6,374.16
2018,5,11,11,0,992.0,93.0,5.8,20.5,997.0,556.38,422.99
2018,5,11,11,15,994.0,94.0,5.75,20.8,1010.0,611.17,468.32
2018,5,11,11,30,996.0,95.0,5.7,21.1,1023.0,664.65,511.32
2018,5,11,11,45,997.0,94.5,5.7,21.35,1027.5,714.79,550.96
2018,5,11,12,0,998.0,94.0,5.7,21.6,1032.0,763.06,588.24
2018,5,11,12,15,997.0,94.0,5.65,21.85,1029.0,808.24,621.79
2018,5,11,12,30,996.0,94.0,5.6,22.1,1026.0,851.0,651.34
2018,5,11,12,45,992.0,95.0,5.55,22.4,1014.5,889.62,677.6
2018,5,11,13,0,988.0,96.0,5.5,22.7,1003.0,925.27,701.59
2018,5,11,13,15,985.5,95.0,5.55,22.85,985.0,957.19,723.93
2018,5,11,13,30,983.0,94.0,5.6,23.0,967.0,985.84,744.05
2018,5,11,13,45,978.5,92.5,5.7,23.15,941.5,1008.74,760.63
2018,5,11,14,0,974.0,91.0,5.8,23.3,916.0,1028.03,774.9
2018,5,11,14,15,968.0,89.5,5.85,23.25,884.0,1042.21,786.11
2018,5,11,14,30,962.0,88.0,5.9,23.2,852.0,1052.66,794.98
2018,5,11,14,45,953.5,87.0,5.95,23.2,814.0,1057.46,800.02
2018,5,11,15,0,945.0,86.0,6.0,23.2,776.0,1058.54,802.72
2018,5,11,15,15,933.0,84.0,6.0,23.2,732.0,1051.24,799.5
2018,5,11,15,30,921.0,82.0,6.0,23.2,688.0,1040.31,793.98
2018,5,11,15,45,908.0,79.0,5.85,22.9,640.5,1023.64,784.54
2018,5,11,16,0,895.0,76.0,5.7,22.6,593.0,1003.61,772.86
2018,5,11,16,15,878.0,72.5,5.45,22.25,542.0,975.78,755.18
2018,5,11,16,30,861.0,69.0,5.2,21.9,491.0,945.08,735.41
2018,5,11,16,45,835.5,65.5,4.9,21.55,437.5,903.63,707.39
2018,5,11,17,0,810.0,62.0,4.6,21.2,384.0,870.4,684.89
2018,5,11,17,15,772.5,58.0,4.4,20.45,330.0,813.14,645.86
2018,5,11,17,30,735.0,54.0,4.2,19.7,276.0,755.07,605.16
2018,5,11,17,45,680.0,49.0,4.0,19.0,224.0,680.22,549.58
2018,5,11,18,0,625.0,44.0,3.8,18.3,172.0,606.44,491.72
2018,5,11,18,15,531.5,38.0,3.65,17.55,125.5,502.48,406.84
2018,5,11,18,30,438.0,32.0,3.5,16.8,79.0,414.6,326.99
2018,5,11,18,45,272.5,21.0,3.4,16.1,45.5,252.29,111.23
2018,5,11,19,0,107.0,10.0,3.3,15.4,12.0,79.58,0.0
2018,5,11,19,15,53.5,5.0,3.15,15.0,6.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,12,4,45,22.5,3.0,1.85,8.25,2.5,0.0,0.0
2018,5,12,5,0,45.0,6.0,1.8,8.4,5.0,0.0,0.0
2018,5,12,5,15,190.5,17.0,2.0,9.4,30.5,14.51,0.0
2018,5,12,5,30,336.0,28.0,2.2,10.4,56.0,23.35,12.88
2018,5,12,5,45,445.0,35.0,2.35,11.4,99.0,28.65,19.53
2018,5,12,6,0,554.0,42.0,2.5,12.4,142.0,34.06,24.78
2018,5,12,6,15,619.5,48.0,2.7,13.15,193.0,41.84,31.92
2018,5,12,6,30,685.0,54.0,2.9,13.9,244.0,46.57,36.15
2018,5,12,6,45,728.0,58.0,3.05,14.65,297.0,49.43,38.57
2018,5,12,7,0,771.0,62.0,3.2,15.4,350.0,52.29,40.88
2018,5,12,7,15,801.0,65.0,3.25,16.0,403.0,54.21,42.33
2018,5,12,7,30,831.0,68.0,3.3,16.6,456.0,63.41,50.1
2018,5,12,7,45,853.5,70.5,3.35,17.25,508.0,65.61,51.68
2018,5,12,8,0,876.0,73.0,3.4,17.9,560.0,67.7,53.15
2018,5,12,8,15,892.5,75.0,3.3,18.45,608.5,69.24,54.17
2018,5,12,8,30,909.0,77.0,3.2,19.0,657.0,70.67,55.09
2018,5,12,8,45,921.5,79.0,3.1,19.6,702.0,71.92,55.85
2018,5,12,9,0,934.0,81.0,3.0,20.2,747.0,93.71,55.3
2018,5,12,9,15,939.5,84.5,2.95,20.55,785.5,150.85,80.37
2018,5,12,9,30,945.0,88.0,2.9,20.9,824.0,208.83,120.15
2018,5,12,9,45,947.5,91.5,2.85,21.25,856.0,266.8,167.1
2018,5,12,10,0,950.0,95.0,2.8,21.6,888.0,324.87,217.0
2018,5,12,10,15,955.0,96.5,2.85,21.8,915.0,382.26,267.14
2018,5,12,10,30,960.0,98.0,2.9,22.0,942.0,439.54,316.7
2018,5,12,10,45,963.0,98.5,2.9,22.25,961.5,494.92,363.62
2018,5,12,11,0,966.0,99.0,2.9,22.5,981.0,549.53,408.6
2018,5,12,11,15,967.5,99.5,2.95,22.65,993.0,602.36,451.22
2018,5,12,11,30,969.0,100.0,3.0,22.8,1005.0,653.87,491.67
2018,5,12,11,45,969.5,99.5,3.05,22.95,1009.0,702.44,528.96
2018,5,12,12,0,970.0,99.0,3.1,23.1,1013.0,749.17,564.03
2018,5,12,12,15,964.0,102.5,3.2,23.2,1008.5,792.51,596.1
2018,5,12,12,30,958.0,106.0,3.3,23.3,1004.0,833.27,624.24
2018,5,12,12,45,949.0,109.5,3.4,23.35,991.0,868.89,648.91
2018,5,12,13,0,940.0,113.0,3.5,23.4,978.0,901.42,671.5
2018,5,12,13,15,936.0,113.0,3.65,23.4,960.0,931.87,693.16
2018,5,12,13,30,932.0,113.0,3.8,23.4,942.0,959.17,712.78
2018,5,12,13,45,925.5,111.5,3.95,23.4,916.0,979.42,727.8
2018,5,12,14,0,919.0,110.0,4.1,23.4,890.0,996.15,740.65
2018,5,12,14,15,909.5,109.0,4.25,23.15,857.0,1006.93,750.42
2018,5,12,14,30,900.0,108.0,4.4,22.9,824.0,1014.09,757.98
2018,5,12,14,45,888.5,106.5,4.6,22.7,785.5,1015.12,762.11
2018,5,12,15,0,877.0,105.0,4.8,22.5,747.0,1012.57,764.29
2018,5,12,15,15,863.5,102.5,4.8,22.5,704.0,1003.36,759.75
2018,5,12,15,30,850.0,100.0,4.8,22.5,661.0,1002.85,761.38
2018,5,12,15,45,830.5,97.5,5.15,21.45,613.0,980.86,754.18
2018,5,12,16,0,811.0,95.0,5.5,20.4,565.0,955.74,744.39
2018,5,12,16,15,786.0,92.0,5.55,19.65,514.5,921.63,724.88
2018,5,12,16,30,761.0,89.0,5.6,18.9,464.0,884.98,703.15
2018,5,12,16,45,729.0,85.0,5.65,18.1,412.0,838.07,673.37
2018,5,12,17,0,697.0,81.0,5.7,17.3,360.0,796.01,646.38
2018,5,12,17,15,654.0,76.0,5.5,16.55,308.5,735.48,602.98
2018,5,12,17,30,611.0,71.0,5.3,15.8,257.0,674.74,557.91
2018,5,12,17,45,549.0,64.0,5.05,15.0,207.5,595.23,495.88
2018,5,12,18,0,487.0,57.0,4.8,14.2,158.0,517.58,432.5
2018,5,12,18,15,392.0,47.5,4.4,13.55,114.5,413.38,343.9
2018,5,12,18,30,297.0,38.0,4.0,12.9,71.0,314.69,254.45
2018,5,12,18,45,179.5,24.5,3.6,12.3,41.5,192.41,97.5
2018,5,12,19,0,62.0,11.0,3.2,11.7,12.0,50.61,0.0
2018,5,12,19,15,31.0,5.5,3.05,11.4,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,5,13,4,45,4.5,1.5,2.55,8.45,1.5,0.0,0.0
2018,5,13,5,0,9.0,3.0,2.7,8.7,3.0,2.56,0.0
2018,5,13,5,15,57.0,13.5,2.95,9.15,18.0,11.52,0.0
2018,5,13,5,30,105.0,24.0,3.2,9.6,33.0,18.46,9.28
2018,5,13,5,45,157.5,36.0,3.45,10.0,59.5,27.37,18.56
2018,5,13,6,0,210.0,48.0,3.7,10.4,86.0,36.07,26.8
2018,5,13,6,15,141.5,59.5,3.75,10.7,88.5,45.53,35.58
2018,5,13,6,30,73.0,71.0,3.8,11.0,91.0,55.65,44.77
2018,5,13,6,45,39.0,95.0,3.85,11.35,106.0,74.53,61.62
2018,5,13,7,0,5.0,119.0,3.9,11.7,121.0,93.89,78.61
2018,5,13,7,15,13.5,144.5,3.85,12.1,150.5,112.62,94.75
2018,5,13,7,30,22.0,170.0,3.8,12.5,180.0,131.09,110.4
2018,5,13,7,45,129.0,194.5,3.75,12.95,265.5,135.96,114.01
2018,5,13,8,0,236.0,219.0,3.7,13.4,351.0,142.97,119.45
2018,5,13,8,15,491.5,176.0,3.65,13.85,481.0,111.77,92.0
2018,5,13,8,30,747.0,133.0,3.6,14.3,611.0,85.04,68.55
2018,5,13,8,45,795.5,124.0,3.6,14.75,664.5,86.48,69.5
2018,5,13,9,0,844.0,115.0,3.6,15.2,718.0,101.39,63.18
2018,5,13,9,15,861.5,114.0,3.6,15.6,758.5,162.82,94.32
2018,5,13,9,30,879.0,113.0,3.6,16.0,799.0,215.85,131.04
2018,5,13,9,45,895.5,110.0,3.65,16.45,834.5,269.24,174.67
2018,5,13,10,0,912.0,107.0,3.7,16.9,870.0,324.1,222.41
2018,5,13,10,15,918.5,108.0,3.8,17.2,897.0,379.62,271.92
2018,5,13,10,30,925.0,109.0,3.9,17.5,924.0,435.21,321.05
2018,5,13,10,45,930.0,109.0,3.95,17.8,944.0,489.33,368.01
2018,5,13,11,0,935.0,109.0,4.0,18.1,964.0,542.92,413.31
2018,5,13,11,15,937.0,110.0,4.1,18.3,976.5,594.9,456.41
2018,5,13,11,30,939.0,111.0,4.2,18.5,989.0,645.7,497.47
2018,5,13,11,45,940.0,111.0,4.35,18.7,994.0,693.72,535.74
2018,5,13,12,0,941.0,111.0,4.5,18.9,999.0,740.06,572.09
2018,5,13,12,15,935.5,114.0,4.6,18.9,994.5,782.27,604.93
2018,5,13,12,30,930.0,117.0,4.7,18.9,990.0,822.01,634.02
2018,5,13,12,45,921.0,121.0,4.8,18.9,977.5,857.17,659.61
2018,5,13,13,0,912.0,125.0,4.9,18.9,965.0,889.36,683.14
2018,5,13,13,15,908.0,124.5,5.0,18.75,947.5,918.73,705.17
2018,5,13,13,30,904.0,124.0,5.1,18.6,930.0,945.01,725.15
2018,5,13,13,45,898.0,123.0,5.15,18.4,905.0,965.77,741.21
2018,5,13,14,0,892.0,122.0,5.2,18.2,880.0,983.14,755.08
2018,5,13,14,15,885.0,119.5,5.25,17.95,848.5,994.59,765.16
2018,5,13,14,30,878.0,117.0,5.3,17.7,817.0,1002.49,772.97
2018,5,13,14,45,868.5,115.0,5.3,17.45,780.0,1004.92,776.79
2018,5,13,15,0,859.0,113.0,5.3,17.2,743.0,1003.85,778.36
2018,5,13,15,15,845.0,110.5,5.3,17.2,700.5,1006.77,782.19
2018,5,13,15,30,831.0,108.0,5.3,17.2,658.0,993.77,774.92
2018,5,13,15,45,815.0,104.5,5.25,16.5,611.5,974.22,764.9
2018,5,13,16,0,799.0,101.0,5.2,15.8,565.0,951.51,752.64
2018,5,13,16,15,778.5,96.0,5.15,15.35,515.5,919.54,732.85
2018,5,13,16,30,758.0,91.0,5.1,14.9,466.0,884.9,710.92
2018,5,13,16,45,729.0,86.0,5.0,14.4,414.5,839.69,680.55
2018,5,13,17,0,700.0,81.0,4.9,13.9,363.0,799.15,653.12
2018,5,13,17,15,658.5,75.5,4.75,13.4,311.5,739.23,609.66
2018,5,13,17,30,617.0,70.0,4.6,12.9,260.0,679.04,564.6
2018,5,13,17,45,556.0,63.5,4.45,12.35,210.5,600.9,503.42
2018,5,13,18,0,495.0,57.0,4.3,11.8,161.0,524.51,440.83
2018,5,13,18,15,401.5,47.5,4.1,11.3,117.0,421.23,352.94
2018,5,13,18,30,308.0,38.0,3.9,10.8,73.0,323.47,264.39
2018,5,13,18,45,188.0,25.0,3.65,10.3,43.0,200.35,113.01
2018,5,13,19,0,68.0,12.0,3.4,9.8,13.0,55.5,0.0
2018,5,13,19,15,34.0,6.0,3.3,9.6,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.95,8.2,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.1,7.25,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.15,7.15,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.2,7.05,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.9,7.05,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,5,14,4,45,8.5,2.0,2.85,7.15,2.0,0.0,0.0
2018,5,14,5,0,17.0,4.0,2.8,7.2,4.0,3.41,0.0
2018,5,14,5,15,111.0,18.0,2.9,7.45,27.0,15.36,0.0
2018,5,14,5,30,205.0,32.0,3.0,7.7,50.0,24.78,14.79
2018,5,14,5,45,285.5,42.0,3.1,8.0,85.0,32.33,23.18
2018,5,14,6,0,366.0,52.0,3.2,8.3,120.0,41.28,31.77
2018,5,14,6,15,239.5,56.0,3.15,8.7,106.0,41.5,32.22
2018,5,14,6,30,113.0,60.0,3.1,9.1,92.0,45.61,36.01
2018,5,14,6,45,59.0,86.0,3.1,9.55,103.0,66.26,54.6
2018,5,14,7,0,5.0,112.0,3.1,10.0,114.0,89.1,74.83
2018,5,14,7,15,6.5,132.0,3.05,10.5,135.0,104.14,87.77
2018,5,14,7,30,8.0,152.0,3.0,11.0,156.0,119.02,100.36
2018,5,14,7,45,9.0,165.5,3.0,11.5,170.5,129.38,108.82
2018,5,14,8,0,10.0,179.0,3.0,12.0,185.0,139.64,117.11
2018,5,14,8,15,46.5,201.5,3.0,12.45,231.0,147.55,123.32
2018,5,14,8,30,83.0,224.0,3.0,12.9,277.0,162.18,135.22
2018,5,14,8,45,171.0,238.0,3.05,13.4,357.5,161.2,133.74
2018,5,14,9,0,259.0,252.0,3.1,13.9,438.0,164.69,125.18
2018,5,14,9,15,286.0,280.0,3.2,14.3,495.5,202.92,149.11
2018,5,14,9,30,313.0,308.0,3.3,14.7,553.0,245.18,179.52
2018,5,14,9,45,349.5,322.5,3.4,15.15,606.5,285.64,210.15
2018,5,14,10,0,386.0,337.0,3.5,15.6,660.0,320.81,237.99
2018,5,14,10,15,539.0,283.5,3.65,15.9,750.5,366.55,272.26
2018,5,14,10,30,692.0,230.0,3.8,16.2,841.0,421.89,316.07
2018,5,14,10,45,799.0,178.5,3.95,16.5,899.0,479.43,363.48
2018,5,14,11,0,906.0,127.0,4.1,16.8,957.0,542.57,415.4
2018,5,14,11,15,909.0,127.5,4.25,16.95,969.5,593.49,457.97
2018,5,14,11,30,912.0,128.0,4.4,17.1,982.0,643.39,498.91
2018,5,14,11,45,914.0,127.5,4.55,17.25,987.0,690.69,537.07
2018,5,14,12,0,916.0,127.0,4.7,17.4,992.0,736.46,573.35
2018,5,14,12,15,914.0,128.0,4.8,17.4,989.0,778.8,606.57
2018,5,14,12,30,912.0,129.0,4.9,17.4,986.0,818.95,636.63
2018,5,14,12,45,908.5,129.0,5.0,17.4,975.0,854.65,662.84
2018,5,14,13,0,905.0,129.0,5.1,17.4,964.0,887.64,687.14
2018,5,14,13,15,902.0,127.5,5.15,17.25,946.5,916.82,708.89
2018,5,14,13,30,899.0,126.0,5.2,17.1,929.0,942.94,728.57
2018,5,14,13,45,894.0,124.5,5.25,16.95,904.5,964.03,744.84
2018,5,14,14,0,889.0,123.0,5.3,16.8,880.0,981.77,758.92
2018,5,14,14,15,882.5,120.5,5.3,16.55,849.0,993.64,768.98
2018,5,14,14,30,876.0,118.0,5.3,16.3,818.0,1002.0,776.78
2018,5,14,14,45,866.5,116.0,5.35,16.05,781.0,1004.41,780.97
