Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,10,0,940.0,94.0,2.7,26.9,899.0,340.38,226.52
2018,6,3,10,15,945.5,95.0,2.7,27.5,925.5,395.63,273.23
2018,6,3,10,30,951.0,96.0,2.7,28.1,952.0,450.83,319.04
2018,6,3,10,45,954.5,96.5,2.75,28.75,971.5,504.55,362.56
2018,6,3,11,0,958.0,97.0,2.8,29.4,991.0,557.6,404.21
2018,6,3,11,15,960.5,97.5,2.9,29.8,1004.0,609.24,444.1
2018,6,3,11,30,963.0,98.0,3.0,30.2,1017.0,659.74,482.04
2018,6,3,11,45,964.0,97.5,3.05,30.65,1022.0,707.18,516.56
2018,6,3,12,0,965.0,97.0,3.1,31.1,1027.0,752.95,549.03
2018,6,3,12,15,956.5,102.5,3.25,31.15,1022.5,794.85,578.82
2018,6,3,12,30,948.0,108.0,3.4,31.2,1018.0,834.18,605.48
2018,6,3,12,45,914.5,129.0,3.55,31.25,999.5,863.7,625.59
2018,6,3,13,0,881.0,150.0,3.7,31.3,981.0,888.9,642.96
2018,6,3,13,15,885.5,143.5,3.8,31.15,966.0,919.86,664.45
2018,6,3,13,30,890.0,137.0,3.9,31.0,951.0,947.99,684.12
2018,6,3,13,45,802.0,185.5,4.0,30.85,905.0,952.29,688.34
2018,6,3,14,0,714.0,234.0,4.1,30.7,859.0,948.75,687.73
2018,6,3,14,15,698.5,232.0,4.15,30.45,826.0,951.92,691.69
2018,6,3,14,30,683.0,230.0,4.2,30.2,793.0,951.6,693.45
2018,6,3,14,45,743.5,187.0,4.3,29.9,775.5,981.56,715.79
2018,6,3,15,0,804.0,144.0,4.4,29.6,758.0,998.8,729.73
2018,6,3,15,15,849.5,115.0,4.4,29.6,732.0,1020.16,745.23
2018,6,3,15,30,895.0,86.0,4.4,29.6,706.0,1024.21,749.49
2018,6,3,15,45,882.0,83.5,4.5,28.6,661.0,1008.61,744.62
2018,6,3,16,0,869.0,81.0,4.6,27.6,616.0,989.82,737.72
2018,6,3,16,15,853.0,78.0,4.6,26.8,567.5,964.39,725.24
2018,6,3,16,30,837.0,75.0,4.6,26.0,519.0,936.2,710.74
2018,6,3,16,45,813.5,72.0,4.65,25.25,468.5,909.05,696.93
2018,6,3,17,0,790.0,69.0,4.7,24.5,418.0,868.72,673.39
2018,6,3,17,15,759.0,65.0,4.65,23.45,366.5,818.26,641.94
2018,6,3,17,30,728.0,61.0,4.6,22.4,315.0,766.68,608.48
2018,6,3,17,45,683.0,56.5,4.55,21.4,264.5,701.42,563.02
2018,6,3,18,0,638.0,52.0,4.5,20.4,214.0,636.54,515.5
2018,6,3,18,15,568.5,46.0,4.45,19.35,167.0,557.88,454.42
2018,6,3,18,30,499.0,40.0,4.4,18.3,120.0,476.82,387.76
2018,6,3,18,45,386.5,32.5,4.3,17.25,81.5,366.73,292.39
2018,6,3,19,0,274.0,25.0,4.2,16.2,43.0,252.47,143.96
2018,6,3,19,15,145.5,13.5,4.25,15.6,22.5,104.81,0.0
2018,6,3,19,30,17.0,2.0,4.3,15.0,2.0,0.0,0.0
2018,6,3,19,45,8.5,1.0,4.3,14.4,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.15,11.2,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.1,10.35,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.1,10.05,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.05,9.75,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.85,9.35,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.7,9.25,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.55,9.15,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.45,9.1,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,4,4,45,79.0,8.0,3.7,9.7,10.5,0.0,0.0
2018,6,4,5,0,158.0,16.0,3.8,9.9,21.0,13.66,0.0
2018,6,4,5,15,297.5,24.5,3.85,10.45,54.0,20.29,9.43
2018,6,4,5,30,437.0,33.0,3.9,11.0,87.0,27.1,18.02
2018,6,4,5,45,521.0,39.5,3.95,11.6,132.0,32.03,22.94
2018,6,4,6,0,605.0,46.0,4.0,12.2,177.0,40.22,30.53
2018,6,4,6,15,658.0,50.5,4.05,13.05,226.5,43.64,33.63
2018,6,4,6,30,711.0,55.0,4.1,13.9,276.0,47.07,36.59
2018,6,4,6,45,747.5,58.0,4.15,14.75,327.5,49.15,38.23
2018,6,4,7,0,784.0,61.0,4.2,15.6,379.0,51.23,39.82
2018,6,4,7,15,810.0,64.0,4.25,16.45,430.5,60.25,47.43
2018,6,4,7,30,836.0,67.0,4.3,17.3,482.0,62.91,49.39
2018,6,4,7,45,855.5,69.5,4.35,18.15,532.0,65.01,50.85
2018,6,4,8,0,875.0,72.0,4.4,19.0,582.0,67.0,52.2
2018,6,4,8,15,890.0,74.0,4.45,19.65,629.0,68.46,53.13
2018,6,4,8,30,905.0,76.0,4.5,20.3,676.0,69.81,53.97
2018,6,4,8,45,916.0,78.0,4.6,21.0,719.5,70.97,54.64
2018,6,4,9,0,927.0,80.0,4.7,21.7,763.0,117.91,62.6
2018,6,4,9,15,931.0,84.5,4.75,22.05,800.5,173.59,94.56
2018,6,4,9,30,935.0,89.0,4.8,22.4,838.0,229.97,136.93
2018,6,4,9,45,935.5,94.0,4.85,22.75,869.5,286.35,184.29
2018,6,4,10,0,936.0,99.0,4.9,23.1,901.0,342.65,233.41
2018,6,4,10,15,942.5,100.0,5.0,23.2,928.5,398.04,282.22
2018,6,4,10,30,949.0,101.0,5.1,23.3,956.0,453.52,330.59
2018,6,4,10,45,954.0,101.0,5.2,23.35,976.5,507.49,377.0
2018,6,4,11,0,959.0,101.0,5.3,23.4,997.0,560.94,421.97
2018,6,4,11,15,962.0,101.5,5.45,23.25,1010.5,612.95,465.28
2018,6,4,11,30,965.0,102.0,5.6,23.1,1024.0,663.87,506.9
2018,6,4,11,45,967.0,101.5,5.75,22.95,1029.5,712.11,545.79
2018,6,4,12,0,969.0,101.0,5.9,22.8,1035.0,758.79,582.9
2018,6,4,12,15,969.0,101.5,5.95,22.6,1033.5,803.05,616.8
2018,6,4,12,30,969.0,102.0,6.0,22.4,1032.0,845.21,647.58
2018,6,4,12,45,946.5,115.5,6.1,22.15,1016.5,878.06,672.08
2018,6,4,13,0,924.0,129.0,6.2,21.9,1001.0,907.29,694.12
2018,6,4,13,15,905.5,138.0,6.25,21.7,980.0,932.45,713.01
2018,6,4,13,30,887.0,147.0,6.3,21.5,959.0,954.1,729.55
2018,6,4,13,45,866.0,153.5,6.3,21.3,929.5,981.05,749.69
2018,6,4,14,0,845.0,160.0,6.3,21.1,900.0,992.03,758.69
2018,6,4,14,15,860.5,144.5,6.3,20.9,876.0,1012.32,774.46
2018,6,4,14,30,876.0,129.0,6.3,20.7,852.0,1016.0,778.7
2018,6,4,14,45,894.5,113.0,6.25,20.45,823.5,1032.01,791.69
2018,6,4,15,0,913.0,97.0,6.2,20.2,795.0,1043.94,801.93
2018,6,4,15,15,883.0,102.0,6.2,20.2,747.0,1026.69,791.43
2018,6,4,15,30,853.0,107.0,6.2,20.2,699.0,1018.74,787.76
2018,6,4,15,45,840.0,101.5,6.15,19.5,652.5,1000.05,778.39
2018,6,4,16,0,827.0,96.0,6.1,18.8,606.0,978.1,766.74
2018,6,4,16,15,836.0,86.5,6.1,18.2,566.5,969.95,765.09
2018,6,4,16,30,845.0,77.0,6.1,17.6,527.0,946.93,752.58
2018,6,4,16,45,818.0,73.5,6.05,17.0,473.5,915.69,733.65
2018,6,4,17,0,791.0,70.0,6.0,16.4,420.0,871.3,704.55
2018,6,4,17,15,751.0,67.0,5.9,15.75,366.5,813.83,664.72
2018,6,4,17,30,711.0,64.0,5.8,15.1,313.0,755.65,623.14
2018,6,4,17,45,662.5,58.5,5.7,14.45,261.5,686.46,571.32
2018,6,4,18,0,614.0,53.0,5.6,13.8,210.0,624.15,522.74
2018,6,4,18,15,527.5,47.5,5.5,13.2,161.5,527.32,443.53
2018,6,4,18,30,441.0,42.0,5.4,12.6,113.0,435.24,364.74
2018,6,4,18,45,337.0,33.5,5.25,11.95,77.0,332.1,271.91
2018,6,4,19,0,233.0,25.0,5.1,11.3,41.0,225.85,137.58
2018,6,4,19,15,124.5,13.5,5.05,10.95,21.5,91.46,0.0
2018,6,4,19,30,16.0,2.0,5.0,10.6,2.0,0.0,0.0
2018,6,4,19,45,8.0,1.0,4.95,10.25,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.85,9.75,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.8,9.6,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.75,9.4,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.7,9.2,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.25,8.7,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.2,8.6,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.95,8.35,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.85,8.2,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.8,8.05,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.8,7.75,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.75,7.7,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.65,7.65,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,7.55,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,7.45,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.35,7.35,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,6,5,4,45,50.5,8.5,3.6,7.9,10.0,0.0,0.0
2018,6,5,5,0,101.0,17.0,3.7,8.1,20.0,14.51,0.0
2018,6,5,5,15,226.0,29.0,3.8,8.55,52.0,22.59,11.39
2018,6,5,5,30,351.0,41.0,3.9,9.0,84.0,33.83,24.11
2018,6,5,5,45,442.5,49.5,4.0,9.5,129.0,40.06,30.35
2018,6,5,6,0,534.0,58.0,4.1,10.0,174.0,46.25,36.25
2018,6,5,6,15,593.0,64.5,4.1,10.55,224.0,50.54,40.22
2018,6,5,6,30,652.0,71.0,4.1,11.1,274.0,54.79,43.97
2018,6,5,6,45,692.5,75.5,4.1,11.6,325.5,57.3,46.05
2018,6,5,7,0,733.0,80.0,4.1,12.1,377.0,65.22,52.88
2018,6,5,7,15,762.5,83.5,4.05,12.6,428.5,66.96,54.12
2018,6,5,7,30,792.0,87.0,4.0,13.1,480.0,68.66,55.31
2018,6,5,7,45,815.0,90.0,4.0,13.65,531.0,69.85,56.02
2018,6,5,8,0,838.0,93.0,4.0,14.2,582.0,70.98,56.69
2018,6,5,8,15,855.5,95.5,3.95,14.7,629.5,71.61,56.93
2018,6,5,8,30,873.0,98.0,3.9,15.2,677.0,82.66,66.18
2018,6,5,8,45,887.0,99.5,3.85,15.75,721.0,83.2,66.31
2018,6,5,9,0,901.0,101.0,3.8,16.3,765.0,129.12,73.73
2018,6,5,9,15,915.5,100.0,3.8,16.7,805.0,181.5,103.42
2018,6,5,9,30,930.0,99.0,3.8,17.1,845.0,235.56,144.13
2018,6,5,9,45,943.0,97.0,3.8,17.55,879.5,290.14,190.18
2018,6,5,10,0,956.0,95.0,3.8,18.0,914.0,345.83,239.05
2018,6,5,10,15,952.5,100.5,3.85,18.35,937.5,401.82,288.91
2018,6,5,10,30,949.0,106.0,3.9,18.7,961.0,456.91,337.21
2018,6,5,10,45,891.0,146.5,3.95,19.05,963.0,509.64,382.72
2018,6,5,11,0,833.0,187.0,4.0,19.4,965.0,557.7,422.71
2018,6,5,11,15,884.0,157.0,4.1,19.6,992.5,608.52,464.14
2018,6,5,11,30,935.0,127.0,4.2,19.8,1020.0,664.12,508.4
2018,6,5,11,45,959.0,111.5,4.3,19.95,1032.0,714.45,547.93
2018,6,5,12,0,983.0,96.0,4.4,20.1,1044.0,764.27,586.52
2018,6,5,12,15,979.0,98.0,4.5,20.1,1040.5,807.3,618.8
2018,6,5,12,30,975.0,100.0,4.6,20.1,1037.0,847.95,647.95
2018,6,5,12,45,968.0,103.5,4.75,20.15,1026.0,884.92,674.68
2018,6,5,13,0,961.0,107.0,4.9,20.2,1015.0,919.02,699.45
2018,6,5,13,15,951.0,111.0,4.95,20.0,996.0,947.93,720.68
2018,6,5,13,30,941.0,115.0,5.0,19.8,977.0,973.59,739.77
2018,6,5,13,45,930.0,117.0,5.1,19.65,951.0,993.05,754.96
2018,6,5,14,0,919.0,119.0,5.2,19.5,925.0,1009.03,767.93
2018,6,5,14,15,905.0,121.0,5.25,19.2,892.0,1018.59,776.73
2018,6,5,14,30,891.0,123.0,5.3,18.9,859.0,1024.6,783.29
2018,6,5,14,45,907.0,109.0,5.35,18.55,830.0,1040.17,796.86
2018,6,5,15,0,923.0,95.0,5.4,18.2,801.0,1051.76,807.82
2018,6,5,15,15,912.0,92.5,5.4,18.2,759.0,1045.23,804.89
2018,6,5,15,30,901.0,90.0,5.4,18.2,717.0,1035.2,799.79
2018,6,5,15,45,889.0,87.5,5.4,17.4,672.0,1020.79,794.24
2018,6,5,16,0,877.0,85.0,5.4,16.6,627.0,1003.16,786.48
2018,6,5,16,15,860.5,82.5,5.35,16.1,578.5,977.97,772.03
2018,6,5,16,30,844.0,80.0,5.3,15.6,530.0,961.28,763.71
2018,6,5,16,45,820.5,76.5,5.25,15.1,478.5,922.38,739.0
2018,6,5,17,0,797.0,73.0,5.2,14.6,427.0,881.31,712.36
2018,6,5,17,15,763.5,69.0,5.1,14.1,374.5,828.41,675.84
2018,6,5,17,30,730.0,65.0,5.0,13.6,322.0,774.43,637.47
2018,6,5,17,45,683.0,60.5,4.95,13.05,271.0,707.25,587.69
2018,6,5,18,0,636.0,56.0,4.9,12.5,220.0,647.36,541.46
2018,6,5,18,15,563.5,50.0,4.7,11.95,172.0,560.18,470.18
2018,6,5,18,30,491.0,44.0,4.5,11.4,124.0,476.49,398.44
2018,6,5,18,45,376.0,36.0,4.35,10.85,85.0,363.36,298.06
2018,6,5,19,0,261.0,28.0,4.2,10.3,46.0,247.56,157.26
2018,6,5,19,15,138.5,15.0,4.15,9.95,24.0,101.84,0.0
2018,6,5,19,30,16.0,2.0,4.1,9.6,2.0,0.0,0.0
2018,6,5,19,45,8.0,1.0,4.05,9.3,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.9,8.85,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.75,8.55,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.65,8.3,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.35,7.95,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.3,7.65,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.3,7.55,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.35,7.45,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.45,7.4,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,7.4,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.6,7.45,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.55,7.55,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.45,7.65,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,6,6,4,45,7.0,6.0,3.65,8.3,6.0,0.0,0.0
2018,6,6,5,0,14.0,12.0,3.7,8.5,12.0,10.24,0.0
2018,6,6,5,15,35.0,27.0,3.8,8.85,30.5,21.46,10.62
2018,6,6,5,30,56.0,42.0,3.9,9.2,49.0,32.92,23.31
2018,6,6,5,45,88.5,61.0,3.95,9.6,77.5,46.93,36.5
2018,6,6,6,0,121.0,80.0,4.0,10.0,106.0,60.72,49.28
2018,6,6,6,15,184.0,97.0,4.0,10.4,148.5,71.22,58.87
2018,6,6,6,30,247.0,114.0,4.0,10.8,191.0,82.91,69.29
2018,6,6,6,45,358.5,119.0,4.05,11.15,253.0,83.68,69.74
2018,6,6,7,0,470.0,124.0,4.1,11.5,315.0,86.9,72.3
2018,6,6,7,15,481.0,134.5,4.1,11.85,352.5,92.44,76.85
2018,6,6,7,30,492.0,145.0,4.1,12.2,390.0,97.65,81.05
2018,6,6,7,45,410.0,186.5,4.15,12.55,404.5,119.98,100.13
2018,6,6,8,0,328.0,228.0,4.2,12.9,419.0,148.78,124.53
2018,6,6,8,15,444.5,215.0,4.25,13.35,497.0,132.1,109.56
2018,6,6,8,30,561.0,202.0,4.3,13.8,575.0,124.11,102.23
2018,6,6,8,45,534.5,230.0,4.35,14.25,604.0,136.23,112.15
2018,6,6,9,0,508.0,258.0,4.4,14.7,633.0,179.82,126.88
2018,6,6,9,15,464.0,292.0,4.45,15.05,648.0,227.13,159.66
2018,6,6,9,30,420.0,326.0,4.5,15.4,663.0,270.71,194.9
2018,6,6,9,45,473.0,324.0,4.55,15.8,718.0,311.93,226.49
2018,6,6,10,0,526.0,322.0,4.6,16.2,773.0,359.04,264.21
2018,6,6,10,15,601.5,294.0,4.7,16.4,824.5,399.24,297.34
2018,6,6,10,30,677.0,266.0,4.8,16.6,876.0,449.22,338.84
2018,6,6,10,45,633.5,299.5,4.9,16.85,880.0,494.73,377.83
2018,6,6,11,0,590.0,333.0,5.0,17.1,884.0,541.27,416.12
2018,6,6,11,15,652.5,297.0,5.15,17.25,914.0,583.45,451.08
2018,6,6,11,30,715.0,261.0,5.3,17.4,944.0,635.02,492.89
2018,6,6,11,45,699.5,274.0,5.4,17.55,945.5,676.5,525.58
2018,6,6,12,0,684.0,287.0,5.5,17.7,947.0,716.02,556.15
2018,6,6,12,15,801.0,209.5,5.6,17.75,980.5,773.11,602.33
2018,6,6,12,30,918.0,132.0,5.7,17.8,1014.0,830.07,647.07
2018,6,6,12,45,909.0,136.0,5.8,17.85,1002.5,864.41,672.2
2018,6,6,13,0,900.0,140.0,5.9,17.9,991.0,895.93,695.41
2018,6,6,13,15,897.0,138.5,5.9,17.8,974.0,924.98,716.77
2018,6,6,13,30,894.0,137.0,5.9,17.7,957.0,951.05,736.06
2018,6,6,13,45,889.0,135.5,5.9,17.65,933.5,972.18,751.78
2018,6,6,14,0,884.0,134.0,5.9,17.6,910.0,990.04,765.31
2018,6,6,14,15,877.0,131.5,5.9,17.4,879.5,1001.66,775.02
2018,6,6,14,30,870.0,129.0,5.9,17.2,849.0,1009.82,782.49
2018,6,6,14,45,861.0,127.0,5.9,17.0,813.5,1013.08,786.67
2018,6,6,15,0,852.0,125.0,5.9,16.8,778.0,1026.23,798.09
2018,6,6,15,15,838.5,122.5,5.9,16.8,736.5,1017.62,793.56
2018,6,6,15,30,825.0,120.0,5.9,16.8,695.0,1005.61,786.87
2018,6,6,15,45,808.5,117.5,5.85,16.2,650.0,987.29,777.27
2018,6,6,16,0,792.0,115.0,5.8,15.6,605.0,965.86,765.48
2018,6,6,16,15,770.0,111.0,5.8,15.15,556.0,934.25,746.07
2018,6,6,16,30,748.0,107.0,5.8,14.7,507.0,906.88,729.66
2018,6,6,16,45,718.0,103.0,5.75,14.2,456.5,863.05,700.5
2018,6,6,17,0,688.0,99.0,5.7,13.7,406.0,817.53,669.59
2018,6,6,17,15,646.5,94.0,5.6,13.15,354.5,758.66,627.49
2018,6,6,17,30,605.0,89.0,5.5,12.6,303.0,699.3,583.84
2018,6,6,17,45,547.5,83.0,5.4,12.05,253.5,624.54,526.32
2018,6,6,18,0,490.0,77.0,5.3,11.5,204.0,550.79,467.42
2018,6,6,18,15,410.0,67.5,5.1,11.1,158.0,454.36,386.79
2018,6,6,18,30,330.0,58.0,4.9,10.7,112.0,368.63,311.51
2018,6,6,18,45,224.5,43.5,4.65,10.25,75.0,262.94,216.16
2018,6,6,19,0,119.0,29.0,4.4,9.8,38.0,143.76,92.44
2018,6,6,19,15,61.0,15.0,4.4,9.7,19.5,52.07,0.0
2018,6,6,19,30,3.0,1.0,4.4,9.6,1.0,0.0,0.0
2018,6,6,19,45,1.5,0.5,4.35,9.5,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.3,9.35,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.25,9.2,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.15,9.05,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,8.95,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.0,8.85,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.95,8.8,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.85,8.75,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.8,8.65,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.8,8.55,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.8,8.45,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.75,8.1,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.65,7.9,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.6,7.75,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.6,7.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,6,7,4,45,22.5,7.0,3.85,7.95,8.0,0.0,0.0
2018,6,7,5,0,45.0,14.0,3.9,8.1,16.0,11.95,0.0
2018,6,7,5,15,135.0,30.5,4.0,8.55,45.5,23.52,12.29
2018,6,7,5,30,225.0,47.0,4.1,9.0,75.0,35.92,25.97
2018,6,7,5,45,313.0,59.5,4.25,9.45,117.0,45.13,34.91
2018,6,7,6,0,401.0,72.0,4.4,9.9,159.0,54.2,43.44
2018,6,7,6,15,465.0,81.0,4.45,10.4,207.0,60.47,49.2
2018,6,7,6,30,529.0,90.0,4.5,10.9,255.0,68.58,56.41
2018,6,7,6,45,576.0,96.5,4.5,11.45,305.5,71.9,59.15
2018,6,7,7,0,623.0,103.0,4.5,12.0,356.0,75.14,61.73
2018,6,7,7,15,658.0,108.0,4.5,12.5,407.0,77.05,63.07
2018,6,7,7,30,693.0,113.0,4.5,13.0,458.0,78.89,64.34
2018,6,7,7,45,720.5,117.0,4.5,13.45,508.0,79.86,64.84
2018,6,7,8,0,748.0,121.0,4.5,13.9,558.0,80.76,65.29
2018,6,7,8,15,768.5,124.5,4.5,14.4,605.0,89.39,72.42
2018,6,7,8,30,789.0,128.0,4.5,14.9,652.0,89.81,72.42
2018,6,7,8,45,805.5,131.0,4.45,15.4,696.0,89.74,72.02
2018,6,7,9,0,822.0,134.0,4.4,15.9,740.0,133.62,79.74
2018,6,7,9,15,841.5,132.0,4.45,16.35,780.5,182.48,107.5
2018,6,7,9,30,861.0,130.0,4.5,16.8,821.0,242.1,152.63
2018,6,7,9,45,879.5,126.5,4.55,17.2,857.0,293.74,195.99
2018,6,7,10,0,898.0,123.0,4.6,17.6,893.0,347.04,242.67
2018,6,7,10,15,904.5,124.0,4.75,17.85,920.0,400.59,290.52
2018,6,7,10,30,911.0,125.0,4.9,18.1,947.0,454.25,337.97
2018,6,7,10,45,915.0,127.0,5.05,18.35,967.5,507.38,384.13
2018,6,7,11,0,919.0,129.0,5.2,18.6,988.0,560.02,428.82
2018,6,7,11,15,923.0,129.0,5.3,18.7,1001.5,610.61,471.06
2018,6,7,11,30,927.0,129.0,5.4,18.8,1015.0,660.31,511.66
2018,6,7,11,45,929.5,128.0,5.5,18.9,1021.0,707.24,549.38
2018,6,7,12,0,932.0,127.0,5.6,19.0,1027.0,752.78,585.32
2018,6,7,12,15,932.0,127.5,5.65,19.05,1025.5,796.06,618.87
2018,6,7,12,30,932.0,128.0,5.7,19.1,1024.0,837.4,648.98
2018,6,7,12,45,931.5,126.5,5.7,19.15,1015.0,874.49,675.48
2018,6,7,13,0,931.0,125.0,5.7,19.2,1006.0,909.03,700.1
2018,6,7,13,15,929.5,123.5,5.7,19.2,990.0,939.95,722.26
2018,6,7,13,30,928.0,122.0,5.7,19.2,974.0,967.9,742.34
2018,6,7,13,45,924.5,120.5,5.7,19.25,951.0,990.89,758.86
2018,6,7,14,0,921.0,119.0,5.7,19.3,928.0,1010.59,773.19
2018,6,7,14,15,915.5,117.0,5.7,19.2,898.0,1024.47,784.06
2018,6,7,14,30,910.0,115.0,5.7,19.1,868.0,1034.87,792.69
2018,6,7,14,45,904.0,112.0,5.7,19.0,833.0,1040.22,797.99
2018,6,7,15,0,898.0,109.0,5.7,18.9,798.0,1042.03,801.03
2018,6,7,15,15,886.0,107.0,5.7,18.9,756.5,1035.39,798.04
2018,6,7,15,30,874.0,105.0,5.7,18.9,715.0,1025.34,792.87
2018,6,7,15,45,861.0,101.5,5.55,18.45,669.5,1021.57,792.6
2018,6,7,16,0,848.0,98.0,5.4,18.0,624.0,1002.11,781.32
2018,6,7,16,15,832.0,93.5,5.35,17.6,575.5,975.3,765.5
2018,6,7,16,30,816.0,89.0,5.3,17.2,527.0,945.62,747.55
2018,6,7,16,45,792.5,85.0,5.2,16.75,476.0,906.64,722.42
2018,6,7,17,0,769.0,81.0,5.1,16.3,425.0,865.51,695.36
2018,6,7,17,15,734.5,77.0,5.0,15.65,373.0,812.27,659.11
2018,6,7,17,30,700.0,73.0,4.9,15.0,321.0,764.43,625.93
2018,6,7,17,45,651.5,67.5,4.8,14.4,270.0,696.07,575.39
2018,6,7,18,0,603.0,62.0,4.7,13.8,219.0,628.51,523.35
2018,6,7,18,15,530.0,55.0,4.45,13.1,171.5,540.37,451.91
2018,6,7,18,30,457.0,48.0,4.2,12.4,124.0,455.62,380.0
2018,6,7,18,45,344.0,38.5,4.0,11.7,85.0,342.92,280.95
2018,6,7,19,0,231.0,29.0,3.8,11.0,46.0,234.52,156.82
2018,6,7,19,15,122.0,15.5,3.8,10.65,24.0,91.85,0.0
2018,6,7,19,30,13.0,2.0,3.8,10.3,2.0,0.0,0.0
2018,6,7,19,45,6.5,1.0,3.8,9.9,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.8,9.35,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.6,8.35,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.55,8.2,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.4,8.05,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.25,7.95,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.95,7.65,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,7.55,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,7.45,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,6,8,4,45,64.0,8.0,2.45,7.75,10.0,0.0,0.0
2018,6,8,5,0,128.0,16.0,2.6,8.1,20.0,13.66,0.0
2018,6,8,5,15,254.5,27.5,2.75,8.75,53.0,22.85,11.86
2018,6,8,5,30,381.0,39.0,2.9,9.4,86.0,32.1,22.6
2018,6,8,5,45,465.0,46.5,3.05,10.1,130.0,37.56,28.07
2018,6,8,6,0,549.0,54.0,3.2,10.8,174.0,43.02,33.25
2018,6,8,6,15,605.0,60.0,3.1,11.45,223.5,47.06,36.95
2018,6,8,6,30,661.0,66.0,3.0,12.1,273.0,51.05,40.45
2018,6,8,6,45,699.5,70.5,2.95,12.75,324.0,58.52,46.93
2018,6,8,7,0,738.0,75.0,2.9,13.4,375.0,61.35,49.17
2018,6,8,7,15,765.5,79.0,2.85,14.15,426.0,63.59,50.82
2018,6,8,7,30,793.0,83.0,2.8,14.9,477.0,65.75,52.36
2018,6,8,7,45,814.0,86.0,2.8,15.6,526.5,67.02,53.12
2018,6,8,8,0,835.0,89.0,2.8,16.3,576.0,68.22,53.82
2018,6,8,8,15,850.5,91.5,2.8,17.0,622.5,78.78,62.56
2018,6,8,8,30,866.0,94.0,2.8,17.7,669.0,80.12,63.33
2018,6,8,8,45,878.0,96.5,2.85,18.4,712.0,81.26,63.94
2018,6,8,9,0,890.0,99.0,2.9,19.1,755.0,127.43,71.73
2018,6,8,9,15,898.5,100.5,2.95,19.75,792.5,179.82,101.44
2018,6,8,9,30,907.0,102.0,3.0,20.4,830.0,233.33,141.32
2018,6,8,9,45,912.5,104.5,3.05,21.05,862.0,287.7,186.53
2018,6,8,10,0,918.0,107.0,3.1,21.7,894.0,342.5,233.74
2018,6,8,10,15,923.5,108.0,3.15,22.3,920.5,396.54,280.49
2018,6,8,10,30,929.0,109.0,3.2,22.9,947.0,450.57,326.45
2018,6,8,10,45,933.0,109.5,3.25,23.45,966.5,503.38,370.41
2018,6,8,11,0,937.0,110.0,3.3,24.0,986.0,555.63,412.64
2018,6,8,11,15,940.0,109.5,3.4,24.4,998.5,605.86,452.53
2018,6,8,11,30,943.0,109.0,3.5,24.8,1011.0,655.03,490.54
2018,6,8,11,45,944.0,109.0,3.6,25.2,1016.0,702.06,526.02
2018,6,8,12,0,945.0,109.0,3.7,25.6,1021.0,747.53,559.54
2018,6,8,12,15,942.5,110.0,3.85,25.7,1018.0,789.51,590.49
2018,6,8,12,30,940.0,111.0,4.0,25.8,1015.0,829.31,618.09
2018,6,8,12,45,935.5,112.0,4.2,25.9,1004.5,865.11,643.1
2018,6,8,13,0,931.0,113.0,4.4,26.0,994.0,898.2,666.29
2018,6,8,13,15,928.0,112.0,4.55,25.9,977.5,927.91,687.56
2018,6,8,13,30,925.0,111.0,4.7,25.8,961.0,954.6,707.3
2018,6,8,13,45,920.5,110.0,4.85,25.7,937.5,976.76,724.14
2018,6,8,14,0,916.0,109.0,5.0,25.6,914.0,995.63,738.95
2018,6,8,14,15,910.5,106.5,5.15,25.35,884.0,1008.64,750.44
2018,6,8,14,30,905.0,104.0,5.3,25.1,854.0,1018.16,759.8
2018,6,8,14,45,898.0,101.5,5.45,24.85,819.0,1022.69,765.96
2018,6,8,15,0,891.0,99.0,5.6,24.6,784.0,1023.73,769.94
2018,6,8,15,15,879.5,97.0,5.6,24.6,743.0,1017.33,767.15
2018,6,8,15,30,868.0,95.0,5.6,24.6,702.0,1007.57,762.25
2018,6,8,15,45,856.0,92.0,5.8,23.7,657.5,992.86,758.14
2018,6,8,16,0,844.0,89.0,6.0,22.8,613.0,975.04,751.77
2018,6,8,16,15,830.0,84.0,5.95,22.15,565.5,949.71,737.73
2018,6,8,16,30,816.0,79.0,5.9,21.5,518.0,932.77,729.67
2018,6,8,16,45,796.0,75.0,5.9,20.85,468.5,897.15,708.19
2018,6,8,17,0,776.0,71.0,5.9,20.2,419.0,859.34,684.73
2018,6,8,17,15,747.5,66.5,5.75,19.45,368.5,811.01,652.31
2018,6,8,17,30,719.0,62.0,5.6,18.7,318.0,761.45,618.04
2018,6,8,17,45,679.5,57.0,5.4,17.95,269.0,700.69,573.62
2018,6,8,18,0,640.0,52.0,5.2,17.2,220.0,640.05,527.4
2018,6,8,18,15,577.0,46.0,5.0,16.45,173.0,566.09,468.15
2018,6,8,18,30,514.0,40.0,4.8,15.7,126.0,489.66,403.81
2018,6,8,18,45,413.0,33.0,4.55,14.9,87.5,387.82,314.72
2018,6,8,19,0,312.0,26.0,4.3,14.1,49.0,286.04,194.3
2018,6,8,19,15,174.0,15.5,4.25,13.65,26.5,125.49,0.0
2018,6,8,19,30,36.0,5.0,4.2,13.2,4.0,0.0,0.0
2018,6,8,19,45,18.0,2.5,4.15,12.75,2.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.85,10.95,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.75,10.7,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,9,4,45,7.5,5.5,3.9,10.15,6.0,0.0,0.0
2018,6,9,5,0,15.0,11.0,4.1,10.3,12.0,9.39,0.0
2018,6,9,5,15,11.0,12.0,4.3,10.6,13.0,10.15,2.09
2018,6,9,5,30,7.0,13.0,4.5,10.9,14.0,10.99,3.97
2018,6,9,5,45,3.5,15.0,4.7,11.2,15.5,12.35,5.4
2018,6,9,6,0,0.0,17.0,4.9,11.5,17.0,13.98,6.98
2018,6,9,6,15,1.5,39.5,4.95,11.7,40.0,32.63,23.89
2018,6,9,6,30,3.0,62.0,5.0,11.9,63.0,51.4,40.78
2018,6,9,6,45,32.5,108.5,5.1,12.05,121.5,84.12,69.93
2018,6,9,7,0,62.0,155.0,5.2,12.2,180.0,114.71,96.76
2018,6,9,7,15,90.5,179.0,5.15,12.35,221.0,130.78,110.46
2018,6,9,7,30,119.0,203.0,5.1,12.5,262.0,140.26,118.25
2018,6,9,7,45,175.0,227.0,5.05,12.6,324.0,154.81,130.39
2018,6,9,8,0,231.0,251.0,5.0,12.7,386.0,168.96,142.07
2018,6,9,8,15,295.5,260.5,5.05,13.0,447.5,164.38,137.54
2018,6,9,8,30,360.0,270.0,5.1,13.3,509.0,168.95,140.9
2018,6,9,8,45,386.5,281.0,5.1,13.6,553.0,173.31,144.07
2018,6,9,9,0,413.0,292.0,5.1,13.9,597.0,192.19,140.16
2018,6,9,9,15,399.5,314.0,5.15,14.4,621.5,243.41,176.03
2018,6,9,9,30,386.0,336.0,5.2,14.9,646.0,281.59,205.67
2018,6,9,9,45,416.0,344.0,5.2,15.35,690.0,310.18,228.05
2018,6,9,10,0,446.0,352.0,5.2,15.8,734.0,353.81,263.47
2018,6,9,10,15,468.0,359.5,5.25,16.35,771.5,398.0,299.84
2018,6,9,10,30,490.0,367.0,5.3,16.9,809.0,444.8,338.08
2018,6,9,10,45,618.5,303.0,5.35,17.4,873.5,489.68,374.08
2018,6,9,11,0,747.0,239.0,5.4,17.9,938.0,549.0,421.78
2018,6,9,11,15,675.5,289.0,5.5,18.2,927.5,589.68,454.93
2018,6,9,11,30,604.0,339.0,5.6,18.5,917.0,629.4,485.84
2018,6,9,11,45,587.0,339.0,5.7,18.8,903.5,656.24,507.22
2018,6,9,12,0,570.0,339.0,5.8,19.1,890.0,680.66,526.34
2018,6,9,12,15,452.0,395.5,5.85,19.15,832.0,673.18,519.86
2018,6,9,12,30,334.0,452.0,5.9,19.2,774.0,654.79,504.69
2018,6,9,12,45,411.0,423.0,5.95,19.25,815.0,715.77,552.05
2018,6,9,13,0,488.0,394.0,6.0,19.3,856.0,787.43,606.44
2018,6,9,13,15,645.5,295.5,6.05,19.25,895.5,864.25,667.25
2018,6,9,13,30,803.0,197.0,6.1,19.2,935.0,935.78,722.28
2018,6,9,13,45,705.0,247.0,6.15,19.2,883.0,928.28,716.96
2018,6,9,14,0,607.0,297.0,6.2,19.2,831.0,903.71,698.03
2018,6,9,14,15,510.5,320.5,6.2,19.1,759.0,850.15,658.73
2018,6,9,14,30,414.0,344.0,6.2,19.0,687.0,792.88,616.2
2018,6,9,14,45,475.5,304.0,6.25,18.85,682.0,826.52,644.89
2018,6,9,15,0,537.0,264.0,6.3,18.7,677.0,857.22,671.24
2018,6,9,15,15,506.5,257.0,6.3,18.7,630.0,826.8,649.89
2018,6,9,15,30,476.0,250.0,6.3,18.7,583.0,793.86,626.82
2018,6,9,15,45,471.0,233.0,6.35,18.3,544.5,773.58,614.97
2018,6,9,16,0,466.0,216.0,6.4,17.9,506.0,750.88,601.17
2018,6,9,16,15,545.5,172.0,6.35,17.5,485.5,778.64,627.16
2018,6,9,16,30,625.0,128.0,6.3,17.1,465.0,811.8,654.96
2018,6,9,16,45,612.0,117.0,6.25,16.7,420.5,777.98,632.1
2018,6,9,17,0,599.0,106.0,6.2,16.3,376.0,742.05,607.55
2018,6,9,17,15,517.5,106.5,6.05,15.8,319.5,654.42,541.87
2018,6,9,17,30,436.0,107.0,5.9,15.3,263.0,561.04,469.84
2018,6,9,17,45,386.5,94.0,5.75,14.75,216.5,490.86,414.5
2018,6,9,18,0,337.0,81.0,5.6,14.2,170.0,422.38,358.24
2018,6,9,18,15,304.5,67.5,5.35,13.65,135.0,369.2,312.91
2018,6,9,18,30,272.0,54.0,5.1,13.1,100.0,317.61,266.96
2018,6,9,18,45,206.5,40.0,4.85,12.5,68.5,243.18,199.3
2018,6,9,19,0,141.0,26.0,4.6,11.9,37.0,167.92,115.51
2018,6,9,19,15,79.0,15.0,4.4,11.6,20.5,63.84,0.0
2018,6,9,19,30,17.0,4.0,4.2,11.3,4.0,0.0,0.0
2018,6,9,19,45,8.5,2.0,4.05,10.95,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,6,10,4,45,25.5,7.0,2.55,7.05,8.0,0.0,0.0
2018,6,10,5,0,51.0,14.0,2.7,7.4,16.0,11.95,0.0
2018,6,10,5,15,119.5,28.0,2.85,8.0,40.5,21.57,11.01
2018,6,10,5,30,188.0,42.0,3.0,8.6,65.0,32.04,22.64
2018,6,10,5,45,248.5,55.5,3.15,9.2,101.0,41.86,32.04
2018,6,10,6,0,309.0,69.0,3.3,9.8,137.0,51.45,40.99
2018,6,10,6,15,374.0,79.5,3.4,10.6,182.5,58.7,47.58
2018,6,10,6,30,439.0,90.0,3.5,11.4,228.0,65.8,53.81
2018,6,10,6,45,494.0,97.5,3.6,12.2,278.0,71.79,58.87
2018,6,10,7,0,549.0,105.0,3.7,13.0,328.0,75.73,62.0
2018,6,10,7,15,614.0,106.5,3.75,13.7,387.0,75.38,61.3
2018,6,10,7,30,679.0,108.0,3.8,14.4,446.0,75.25,60.79
2018,6,10,7,45,755.0,99.5,3.85,15.15,511.0,75.61,60.7
2018,6,10,8,0,831.0,91.0,3.9,15.9,576.0,69.49,55.01
2018,6,10,8,15,847.5,93.5,3.85,16.5,623.0,70.15,55.26
2018,6,10,8,30,864.0,96.0,3.8,17.1,670.0,81.28,64.5
2018,6,10,8,45,877.0,98.5,3.75,17.7,713.5,82.4,65.11
2018,6,10,9,0,890.0,101.0,3.7,18.3,757.0,128.47,72.89
2018,6,10,9,15,901.5,101.0,3.7,18.8,795.5,180.28,102.18
2018,6,10,9,30,913.0,101.0,3.7,19.3,834.0,233.48,141.97
2018,6,10,9,45,922.0,102.0,3.65,19.8,867.5,287.97,187.53
2018,6,10,10,0,931.0,103.0,3.6,20.3,901.0,343.23,235.49
2018,6,10,10,15,936.5,103.0,3.6,20.7,927.0,397.19,282.85
2018,6,10,10,30,942.0,103.0,3.6,21.1,953.0,451.12,329.46
2018,6,10,10,45,946.0,103.5,3.55,21.55,973.0,504.49,374.35
2018,6,10,11,0,950.0,104.0,3.5,22.0,993.0,557.27,417.42
2018,6,10,11,15,954.0,102.5,3.5,22.25,1005.5,607.83,458.0
2018,6,10,11,30,958.0,101.0,3.5,22.5,1018.0,657.37,496.67
2018,6,10,11,45,961.0,99.5,3.55,22.8,1023.5,705.05,533.04
2018,6,10,12,0,964.0,98.0,3.6,23.1,1029.0,751.24,567.46
2018,6,10,12,15,963.5,97.5,3.7,23.25,1026.5,794.0,598.61
2018,6,10,12,30,963.0,97.0,3.8,23.4,1024.0,834.6,626.61
2018,6,10,12,45,962.0,95.5,3.9,23.6,1014.5,871.55,651.87
2018,6,10,13,0,961.0,94.0,4.0,23.8,1005.0,905.83,675.25
2018,6,10,13,15,958.0,93.5,4.1,23.75,988.0,936.43,696.8
2018,6,10,13,30,955.0,93.0,4.2,23.7,971.0,963.97,716.36
2018,6,10,13,45,951.0,91.0,4.3,23.7,947.0,985.88,732.1
2018,6,10,14,0,947.0,89.0,4.4,23.7,923.0,1004.38,745.71
2018,6,10,14,15,941.5,87.5,4.5,23.5,893.0,1018.49,757.1
2018,6,10,14,30,936.0,86.0,4.6,23.3,863.0,1029.08,766.73
2018,6,10,14,45,928.0,85.0,4.7,23.1,827.5,1034.22,772.89
2018,6,10,15,0,920.0,84.0,4.8,22.9,792.0,1035.83,776.9
2018,6,10,15,15,909.5,82.0,4.8,22.9,751.0,1030.25,774.73
2018,6,10,15,30,899.0,80.0,4.8,22.9,710.0,1021.22,770.41
2018,6,10,15,45,886.5,77.5,4.95,22.15,665.0,1006.21,765.7
2018,6,10,16,0,874.0,75.0,5.1,21.4,620.0,988.0,758.74
2018,6,10,16,15,858.5,72.5,5.15,20.85,572.5,963.75,746.11
2018,6,10,16,30,843.0,70.0,5.2,20.3,525.0,936.74,731.39
2018,6,10,16,45,821.5,67.0,5.2,19.75,475.0,900.68,709.58
2018,6,10,17,0,800.0,64.0,5.2,19.2,425.0,862.56,685.86
2018,6,10,17,15,770.0,60.5,5.15,18.45,374.0,824.15,661.55
2018,6,10,17,30,740.0,57.0,5.1,17.7,323.0,774.14,627.64
2018,6,10,17,45,698.5,53.0,5.05,17.0,273.0,712.52,583.35
2018,6,10,18,0,657.0,49.0,5.0,16.3,223.0,651.16,537.21
2018,6,10,18,15,593.5,44.5,4.8,15.55,176.5,571.87,473.91
2018,6,10,18,30,530.0,40.0,4.6,14.8,130.0,502.54,415.36
2018,6,10,18,45,427.5,33.0,4.45,14.0,90.5,398.89,325.23
2018,6,10,19,0,325.0,26.0,4.3,13.2,51.0,297.44,209.88
2018,6,10,19,15,185.0,16.0,4.2,12.8,28.0,133.31,0.0
2018,6,10,19,30,45.0,6.0,4.1,12.4,5.0,0.0,0.0
2018,6,10,19,45,22.5,3.0,4.0,11.95,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,6,11,4,45,79.5,7.5,2.0,8.4,10.5,6.4,0.0
2018,6,11,5,0,159.0,15.0,2.2,8.8,21.0,12.8,0.0
2018,6,11,5,15,293.5,24.5,2.2,9.35,54.5,20.21,9.92
2018,6,11,5,30,428.0,34.0,2.2,9.9,88.0,27.87,18.87
2018,6,11,5,45,509.0,40.5,2.25,10.5,132.0,32.75,23.74
2018,6,11,6,0,590.0,47.0,2.3,11.1,176.0,40.96,31.37
2018,6,11,6,15,642.5,51.0,2.2,12.05,224.5,43.91,34.04
2018,6,11,6,30,695.0,55.0,2.1,13.0,273.0,46.9,36.59
2018,6,11,6,45,731.0,59.0,2.0,13.95,324.0,49.73,38.9
2018,6,11,7,0,767.0,63.0,1.9,14.9,375.0,52.51,41.08
2018,6,11,7,15,793.5,66.0,2.0,15.9,426.0,54.38,42.39
2018,6,11,7,30,820.0,69.0,2.1,16.9,477.0,64.05,50.47
2018,6,11,7,45,839.5,71.5,2.2,17.9,526.5,66.11,51.84
2018,6,11,8,0,859.0,74.0,2.3,18.9,576.0,68.04,53.1
2018,6,11,8,15,874.0,76.0,2.3,19.55,622.5,69.45,53.98
2018,6,11,8,30,889.0,78.0,2.3,20.2,669.0,70.75,54.77
2018,6,11,8,45,901.5,79.5,2.35,20.9,712.0,71.58,55.16
2018,6,11,9,0,914.0,81.0,2.4,21.6,755.0,117.81,62.75
2018,6,11,9,15,916.5,86.0,2.4,22.25,791.5,172.62,94.02
2018,6,11,9,30,919.0,91.0,2.4,22.9,828.0,227.99,135.11
2018,6,11,9,45,917.5,97.5,2.4,23.55,859.0,283.75,181.1
2018,6,11,10,0,916.0,104.0,2.4,24.2,890.0,339.25,228.38
2018,6,11,10,15,922.0,105.5,2.4,24.7,917.0,393.57,274.65
2018,6,11,10,30,928.0,107.0,2.4,25.2,944.0,447.95,320.16
2018,6,11,10,45,933.0,107.0,2.45,25.7,964.5,500.72,363.43
2018,6,11,11,0,938.0,107.0,2.5,26.2,985.0,553.02,405.06
2018,6,11,11,15,941.0,107.0,2.55,26.55,998.0,603.57,444.42
2018,6,11,11,30,944.0,107.0,2.6,26.9,1011.0,653.07,481.9
2018,6,11,11,45,946.0,107.5,2.65,27.25,1017.5,701.12,517.3
2018,6,11,12,0,948.0,108.0,2.7,27.6,1024.0,747.72,550.79
2018,6,11,12,15,949.5,106.5,2.75,27.85,1022.5,790.71,581.01
2018,6,11,12,30,951.0,105.0,2.8,28.1,1021.0,831.72,607.93
2018,6,11,12,45,952.0,103.5,2.85,28.35,1013.0,870.09,632.94
2018,6,11,13,0,953.0,102.0,2.9,28.6,1005.0,905.98,656.18
2018,6,11,13,15,950.5,100.5,3.0,28.7,988.5,936.1,676.36
2018,6,11,13,30,948.0,99.0,3.1,28.8,972.0,963.14,694.63
2018,6,11,13,45,944.0,99.0,3.15,28.9,949.5,987.08,710.6
2018,6,11,14,0,940.0,99.0,3.2,29.0,927.0,1007.76,724.57
2018,6,11,14,15,934.5,97.0,3.3,29.0,897.0,1021.54,734.94
2018,6,11,14,30,929.0,95.0,3.4,29.0,867.0,1031.8,743.25
2018,6,11,14,45,921.5,93.5,3.45,28.95,832.0,1037.08,748.32
2018,6,11,15,0,914.0,92.0,3.5,28.9,797.0,1038.85,751.33
2018,6,11,15,15,903.0,90.5,3.5,28.9,756.0,1033.58,749.47
2018,6,11,15,30,892.0,89.0,3.5,28.9,715.0,1024.91,745.62
2018,6,11,15,45,879.0,86.5,3.6,28.45,670.0,1009.71,739.7
2018,6,11,16,0,866.0,84.0,3.7,28.0,625.0,991.33,731.74
2018,6,11,16,15,849.5,81.0,3.7,27.55,577.0,965.81,718.34
2018,6,11,16,30,833.0,78.0,3.7,27.1,529.0,937.56,703.02
2018,6,11,16,45,810.0,75.0,3.75,26.6,478.5,911.39,689.38
2018,6,11,17,0,787.0,72.0,3.8,26.1,428.0,871.9,666.15
2018,6,11,17,15,755.5,68.5,3.75,25.2,377.0,821.97,635.46
2018,6,11,17,30,724.0,65.0,3.7,24.3,326.0,770.88,602.87
2018,6,11,17,45,679.0,60.5,3.7,23.35,275.5,705.79,558.82
2018,6,11,18,0,634.0,56.0,3.7,22.4,225.0,647.43,517.57
2018,6,11,18,15,566.0,50.5,3.8,21.2,177.5,564.63,455.63
2018,6,11,18,30,498.0,45.0,3.9,20.0,130.0,484.97,392.3
2018,6,11,18,45,390.0,37.0,3.95,18.75,90.5,376.46,301.64
2018,6,11,19,0,282.0,29.0,4.0,17.5,51.0,270.69,189.98
2018,6,11,19,15,157.5,17.0,4.1,16.7,28.0,116.49,0.0
2018,6,11,19,30,33.0,5.0,4.2,15.9,5.0,4.27,0.0
2018,6,11,19,45,16.5,2.5,4.25,15.15,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,12,4,45,88.0,8.0,2.0,10.5,11.0,6.83,0.0
2018,6,12,5,0,176.0,16.0,2.2,10.9,22.0,13.66,0.0
2018,6,12,5,15,316.0,24.5,2.3,11.6,56.0,20.26,9.84
2018,6,12,5,30,456.0,33.0,2.4,12.3,90.0,27.11,18.0
2018,6,12,5,45,537.5,39.0,2.5,13.0,135.0,34.46,24.99
2018,6,12,6,0,619.0,45.0,2.6,13.7,180.0,39.4,29.63
2018,6,12,6,15,670.5,49.0,2.5,14.55,229.5,42.45,32.38
2018,6,12,6,30,722.0,53.0,2.4,15.4,279.0,45.53,35.01
2018,6,12,6,45,757.5,56.5,2.3,16.3,330.5,48.07,37.05
2018,6,12,7,0,793.0,60.0,2.2,17.2,382.0,50.57,38.99
2018,6,12,7,15,818.5,62.5,2.2,18.45,433.5,59.32,46.23
2018,6,12,7,30,844.0,65.0,2.2,19.7,485.0,61.65,47.82
2018,6,12,7,45,862.5,67.5,2.2,20.95,534.5,63.77,49.2
2018,6,12,8,0,881.0,70.0,2.2,22.2,584.0,65.77,50.46
2018,6,12,8,15,895.5,72.0,2.25,23.1,631.0,67.27,51.35
2018,6,12,8,30,910.0,74.0,2.3,24.0,678.0,68.65,52.15
2018,6,12,8,45,921.0,75.5,2.4,24.9,721.0,69.53,52.54
2018,6,12,9,0,932.0,77.0,2.5,25.8,764.0,116.31,60.07
2018,6,12,9,15,940.5,78.5,2.6,26.45,802.5,170.55,89.92
2018,6,12,9,30,949.0,80.0,2.7,27.1,841.0,225.93,130.16
2018,6,12,9,45,956.0,80.5,2.85,27.75,874.0,281.25,175.09
2018,6,12,10,0,963.0,81.0,3.0,28.4,907.0,337.11,222.21
2018,6,12,10,15,968.0,81.5,3.05,28.85,933.5,392.62,269.37
2018,6,12,10,30,973.0,82.0,3.1,29.3,960.0,448.03,315.7
2018,6,12,10,45,976.0,83.5,3.2,29.75,980.5,502.96,360.59
2018,6,12,11,0,979.0,85.0,3.3,30.2,1001.0,557.2,403.67
2018,6,12,11,15,981.5,85.0,3.4,30.4,1014.0,609.13,444.31
2018,6,12,11,30,984.0,85.0,3.5,30.6,1027.0,659.89,483.03
2018,6,12,11,45,984.5,85.5,3.6,30.8,1032.5,708.4,519.2
2018,6,12,12,0,985.0,86.0,3.7,31.0,1038.0,755.21,553.36
2018,6,12,12,15,983.0,87.0,3.85,30.95,1035.5,798.73,584.44
2018,6,12,12,30,981.0,88.0,4.0,30.9,1033.0,839.99,612.73
2018,6,12,12,45,977.5,89.0,4.1,30.9,1023.5,877.58,638.18
2018,6,12,13,0,974.0,90.0,4.2,30.9,1014.0,912.43,661.78
2018,6,12,13,15,971.0,90.0,4.3,30.75,997.5,943.86,683.55
2018,6,12,13,30,968.0,90.0,4.4,30.6,981.0,972.21,703.39
2018,6,12,13,45,964.0,89.0,4.45,30.45,958.0,995.44,719.72
2018,6,12,14,0,960.0,88.0,4.5,30.3,935.0,1015.28,734.0
2018,6,12,14,15,955.0,87.0,4.55,30.05,905.5,1030.7,745.86
2018,6,12,14,30,950.0,86.0,4.6,29.8,876.0,1042.62,755.63
2018,6,12,14,45,942.5,84.0,4.65,29.55,840.0,1047.38,760.87
2018,6,12,15,0,935.0,82.0,4.7,29.3,804.0,1048.52,764.23
2018,6,12,15,15,925.0,80.5,4.7,29.3,763.0,1044.16,762.94
2018,6,12,15,30,915.0,79.0,4.7,29.3,722.0,1036.32,759.57
2018,6,12,15,45,903.0,77.5,4.65,28.55,677.5,1023.08,754.67
2018,6,12,16,0,891.0,76.0,4.6,27.8,633.0,1006.64,747.75
2018,6,12,16,15,876.5,73.5,4.55,27.2,585.5,983.36,735.94
2018,6,12,16,30,862.0,71.0,4.5,26.6,538.0,957.23,722.11
2018,6,12,16,45,841.0,68.0,4.5,26.0,487.5,921.46,701.7
2018,6,12,17,0,820.0,65.0,4.5,25.4,437.0,883.53,679.36
2018,6,12,17,15,790.5,62.0,4.4,24.4,385.5,845.94,657.35
2018,6,12,17,30,761.0,59.0,4.3,23.4,334.0,796.6,625.93
2018,6,12,17,45,720.0,55.0,4.25,22.45,283.0,734.82,584.04
2018,6,12,18,0,679.0,51.0,4.2,21.5,232.0,673.14,540.11
2018,6,12,18,15,615.5,46.0,4.15,20.35,184.0,592.3,479.14
2018,6,12,18,30,552.0,41.0,4.1,19.2,136.0,513.7,416.24
2018,6,12,18,45,446.5,34.5,4.05,18.05,95.5,415.28,333.16
2018,6,12,19,0,341.0,28.0,4.0,16.9,55.0,312.21,222.42
2018,6,12,19,15,194.5,16.5,4.05,16.2,30.0,140.17,0.0
2018,6,12,19,30,48.0,5.0,4.1,15.5,5.0,4.27,0.0
2018,6,12,19,45,24.0,2.5,4.15,14.75,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.15,12.8,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.75,10.55,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.5,9.65,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.35,9.05,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,8.95,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.15,8.8,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.0,8.65,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,8.85,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,6,13,4,45,85.5,8.5,3.2,9.3,11.5,7.26,0.0
2018,6,13,5,0,171.0,17.0,3.3,9.5,23.0,14.51,0.0
2018,6,13,5,15,314.0,26.0,3.25,10.1,57.5,21.6,10.94
2018,6,13,5,30,457.0,35.0,3.2,10.7,92.0,28.84,19.63
2018,6,13,5,45,541.5,40.5,3.2,11.35,137.5,32.92,23.79
2018,6,13,6,0,626.0,46.0,3.2,12.0,183.0,40.32,30.66
2018,6,13,6,15,678.0,50.0,3.1,12.85,233.0,43.35,33.41
2018,6,13,6,30,730.0,54.0,3.0,13.7,283.0,46.41,36.04
2018,6,13,6,45,765.0,57.5,2.9,14.55,334.5,48.92,38.07
2018,6,13,7,0,800.0,61.0,2.8,15.4,386.0,51.41,40.01
2018,6,13,7,15,825.5,64.0,2.7,16.2,438.0,60.46,47.67
2018,6,13,7,30,851.0,67.0,2.6,17.0,490.0,63.13,49.64
2018,6,13,7,45,870.5,69.0,2.5,17.75,540.0,64.91,50.84
2018,6,13,8,0,890.0,71.0,2.4,18.5,590.0,66.59,51.94
2018,6,13,8,15,904.0,73.0,2.35,19.4,637.5,68.07,52.84
