Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,8,30,918.0,75.0,2.3,20.3,685.0,69.43,53.63
2018,6,13,8,45,929.5,76.5,2.3,21.15,728.5,70.32,54.04
2018,6,13,9,0,941.0,78.0,2.3,22.0,772.0,117.25,61.62
2018,6,13,9,15,946.0,81.5,2.3,22.8,810.0,172.81,92.8
2018,6,13,9,30,951.0,85.0,2.3,23.6,848.0,229.18,134.25
2018,6,13,9,45,954.0,88.0,2.3,24.4,880.0,285.37,180.23
2018,6,13,10,0,957.0,91.0,2.3,25.2,912.0,341.73,227.91
2018,6,13,10,15,962.0,92.0,2.3,25.8,939.0,397.38,275.13
2018,6,13,10,30,967.0,93.0,2.3,26.4,966.0,452.95,321.39
2018,6,13,10,45,970.5,93.5,2.35,27.05,986.0,507.22,365.46
2018,6,13,11,0,974.0,94.0,2.4,27.7,1006.0,560.82,407.63
2018,6,13,11,15,975.5,94.0,2.5,28.2,1018.0,612.11,447.25
2018,6,13,11,30,977.0,94.0,2.6,28.7,1030.0,662.14,484.79
2018,6,13,11,45,978.0,94.5,2.7,29.15,1036.0,710.82,520.42
2018,6,13,12,0,979.0,95.0,2.8,29.6,1042.0,757.89,554.04
2018,6,13,12,15,976.5,96.5,2.95,29.85,1039.5,801.42,584.58
2018,6,13,12,30,974.0,98.0,3.1,30.1,1037.0,842.72,612.05
2018,6,13,12,45,969.0,99.5,3.3,30.35,1026.5,879.56,636.77
2018,6,13,13,0,964.0,101.0,3.5,30.6,1016.0,913.61,659.63
2018,6,13,13,15,961.0,100.5,3.7,30.5,999.5,944.6,681.45
2018,6,13,13,30,958.0,100.0,3.9,30.4,983.0,972.52,701.38
2018,6,13,13,45,953.5,99.5,4.15,30.3,959.5,995.85,718.74
2018,6,13,14,0,949.0,99.0,4.4,30.2,936.0,1015.84,734.07
2018,6,13,14,15,942.0,98.0,4.6,29.8,905.5,1029.46,746.04
2018,6,13,14,30,935.0,97.0,4.8,29.4,875.0,1039.54,756.38
2018,6,13,14,45,926.0,95.5,5.0,29.0,838.5,1043.53,763.14
2018,6,13,15,0,917.0,94.0,5.2,28.6,802.0,1043.96,767.71
2018,6,13,15,15,906.0,92.0,5.2,28.6,761.0,1038.27,765.5
2018,6,13,15,30,895.0,90.0,5.2,28.6,720.0,1029.14,761.19
2018,6,13,15,45,881.5,88.0,5.45,27.3,675.0,1014.14,758.98
2018,6,13,16,0,868.0,86.0,5.7,26.0,630.0,995.99,754.45
2018,6,13,16,15,852.0,83.0,5.75,25.15,582.0,971.1,742.37
2018,6,13,16,30,836.0,80.0,5.8,24.3,534.0,954.7,736.16
2018,6,13,16,45,813.5,77.0,5.8,23.45,483.5,917.88,714.9
2018,6,13,17,0,791.0,74.0,5.8,22.6,433.0,878.88,691.66
2018,6,13,17,15,760.5,69.5,5.75,21.6,381.5,828.51,659.48
2018,6,13,17,30,730.0,65.0,5.7,20.6,330.0,776.93,625.31
2018,6,13,17,45,687.5,61.0,5.6,19.65,280.0,714.55,581.1
2018,6,13,18,0,645.0,57.0,5.5,18.7,230.0,658.8,539.98
2018,6,13,18,15,580.0,50.5,5.4,17.75,182.0,576.58,475.52
2018,6,13,18,30,515.0,44.0,5.3,16.8,134.0,497.41,410.12
2018,6,13,18,45,412.5,36.5,5.2,15.9,94.0,392.99,320.25
2018,6,13,19,0,310.0,29.0,5.1,15.0,54.0,292.47,212.68
2018,6,13,19,15,176.0,17.0,5.05,14.4,29.5,128.74,0.0
2018,6,13,19,30,42.0,5.0,5.0,13.8,5.0,4.27,0.0
2018,6,13,19,45,21.0,2.5,5.0,13.2,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.95,11.65,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.9,11.15,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.85,10.85,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.8,10.55,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.75,10.25,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.65,9.8,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.55,9.4,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.45,9.2,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.3,8.85,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.15,8.75,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,8.65,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,8.6,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.0,8.75,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,6,14,4,45,68.0,8.0,4.15,9.05,10.5,6.83,0.0
2018,6,14,5,0,136.0,16.0,4.2,9.2,21.0,13.66,0.0
2018,6,14,5,15,269.5,27.0,4.2,9.65,54.5,22.41,11.56
2018,6,14,5,30,403.0,38.0,4.2,10.1,88.0,31.28,21.8
2018,6,14,5,45,488.5,45.0,4.25,10.6,132.5,36.4,26.96
2018,6,14,6,0,574.0,52.0,4.3,11.1,177.0,41.55,31.87
2018,6,14,6,15,629.5,57.0,4.25,11.55,226.5,44.91,34.99
2018,6,14,6,30,685.0,62.0,4.2,12.0,276.0,52.54,41.79
2018,6,14,6,45,723.5,65.5,4.15,12.5,327.5,54.78,43.62
2018,6,14,7,0,762.0,69.0,4.1,13.0,379.0,57.01,45.39
2018,6,14,7,15,790.5,72.5,4.0,13.5,431.0,59.1,46.98
2018,6,14,7,30,819.0,76.0,3.9,14.0,483.0,61.13,48.49
2018,6,14,7,45,841.0,78.5,3.85,14.5,533.5,70.78,56.66
2018,6,14,8,0,863.0,81.0,3.8,15.0,584.0,72.67,57.97
2018,6,14,8,15,879.0,82.5,3.75,15.55,631.0,73.69,58.53
2018,6,14,8,30,895.0,84.0,3.7,16.1,678.0,74.6,59.01
2018,6,14,8,45,907.5,86.0,3.65,16.65,722.0,75.64,59.61
2018,6,14,9,0,920.0,88.0,3.6,17.2,766.0,121.65,67.21
2018,6,14,9,15,930.5,88.5,3.6,17.75,805.0,174.95,97.25
2018,6,14,9,30,941.0,89.0,3.6,18.3,844.0,229.58,138.19
2018,6,14,9,45,950.0,89.0,3.6,18.85,877.5,284.67,184.45
2018,6,14,10,0,959.0,89.0,3.6,19.4,911.0,340.51,233.21
2018,6,14,10,15,964.5,90.0,3.75,19.85,938.5,396.4,282.5
2018,6,14,10,30,970.0,91.0,3.9,20.3,966.0,452.26,331.11
2018,6,14,10,45,974.0,91.5,4.0,20.75,986.5,506.87,377.59
2018,6,14,11,0,978.0,92.0,4.1,21.2,1007.0,560.87,422.32
2018,6,14,11,15,980.0,92.5,4.25,21.45,1020.0,612.96,464.83
2018,6,14,11,30,982.0,93.0,4.4,21.7,1033.0,663.87,505.42
2018,6,14,11,45,982.5,93.0,4.5,21.95,1038.5,712.05,543.0
2018,6,14,12,0,983.0,93.0,4.6,22.2,1044.0,758.55,578.53
2018,6,14,12,15,981.5,94.0,4.75,22.25,1042.0,802.53,611.58
2018,6,14,12,30,980.0,95.0,4.9,22.3,1040.0,844.33,641.55
2018,6,14,12,45,976.5,95.5,5.05,22.3,1030.0,881.68,668.51
2018,6,14,13,0,973.0,96.0,5.2,22.3,1020.0,916.27,693.59
2018,6,14,13,15,970.0,96.0,5.3,22.15,1003.5,947.9,716.79
2018,6,14,13,30,967.0,96.0,5.4,22.0,987.0,976.46,737.98
2018,6,14,13,45,962.5,95.0,5.5,21.8,963.5,999.44,755.62
2018,6,14,14,0,958.0,94.0,5.6,21.6,940.0,1019.03,771.1
2018,6,14,14,15,952.0,93.0,5.6,21.3,910.0,1033.7,782.98
2018,6,14,14,30,946.0,92.0,5.6,21.0,880.0,1044.83,792.62
2018,6,14,14,45,938.5,90.0,5.6,20.7,844.0,1049.81,798.23
2018,6,14,15,0,931.0,88.0,5.6,20.4,808.0,1051.18,801.57
2018,6,14,15,15,921.0,86.0,5.6,20.4,767.0,1046.46,799.94
2018,6,14,15,30,911.0,84.0,5.6,20.4,726.0,1038.26,796.08
2018,6,14,15,45,898.0,82.5,5.5,19.65,681.0,1024.24,789.93
2018,6,14,16,0,885.0,81.0,5.4,18.9,636.0,1007.04,781.64
2018,6,14,16,15,869.0,78.0,5.3,18.45,587.5,981.89,766.85
2018,6,14,16,30,853.0,75.0,5.2,18.0,539.0,953.92,750.02
2018,6,14,16,45,831.0,72.0,5.1,17.6,488.5,917.52,726.81
2018,6,14,17,0,809.0,69.0,5.0,17.2,438.0,889.55,709.51
2018,6,14,17,15,779.0,65.5,4.95,16.65,386.0,840.63,676.97
2018,6,14,17,30,749.0,62.0,4.9,16.1,334.0,790.46,642.6
2018,6,14,17,45,706.0,57.5,4.8,15.5,283.0,726.57,596.26
2018,6,14,18,0,663.0,53.0,4.7,14.9,232.0,662.9,548.13
2018,6,14,18,15,597.0,48.0,4.55,14.3,184.0,580.42,482.43
2018,6,14,18,30,531.0,43.0,4.4,13.7,136.0,508.74,422.13
2018,6,14,18,45,425.0,36.0,4.25,13.1,95.5,401.87,329.66
2018,6,14,19,0,319.0,29.0,4.1,12.5,55.0,299.83,221.33
2018,6,14,19,15,181.5,17.0,4.05,12.15,30.0,132.44,0.0
2018,6,14,19,30,44.0,5.0,4.0,11.8,5.0,4.27,0.0
2018,6,14,19,45,22.0,2.5,3.95,11.4,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.7,9.65,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.7,9.35,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,9.25,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,8.95,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,8.85,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,8.75,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.65,8.65,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.55,8.55,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.5,8.45,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,15,4,45,63.5,8.5,3.85,9.05,10.5,7.26,0.0
2018,6,15,5,0,127.0,17.0,4.0,9.3,21.0,14.51,0.0
2018,6,15,5,15,258.0,27.5,4.15,9.75,54.0,22.85,11.86
2018,6,15,5,30,389.0,38.0,4.3,10.2,87.0,31.23,21.75
2018,6,15,5,45,476.0,44.5,4.45,10.7,130.5,35.93,26.52
2018,6,15,6,0,563.0,51.0,4.6,11.2,174.0,40.68,31.07
2018,6,15,6,15,618.0,56.5,4.6,11.7,223.0,44.44,34.54
2018,6,15,6,30,673.0,62.0,4.6,12.2,272.0,52.44,41.66
2018,6,15,6,45,711.5,66.0,4.65,12.75,323.0,55.05,43.82
2018,6,15,7,0,750.0,70.0,4.7,13.3,374.0,57.64,45.89
2018,6,15,7,15,777.0,73.0,4.75,13.8,424.5,59.3,47.09
2018,6,15,7,30,804.0,76.0,4.8,14.3,475.0,60.91,48.24
2018,6,15,7,45,824.5,78.5,4.85,14.8,524.5,62.03,48.94
2018,6,15,8,0,845.0,81.0,4.9,15.3,574.0,72.36,57.65
2018,6,15,8,15,860.5,83.5,4.9,15.7,620.5,73.98,58.76
2018,6,15,8,30,876.0,86.0,4.9,16.1,667.0,75.47,59.77
2018,6,15,8,45,887.5,88.0,4.95,16.55,709.5,76.44,60.33
2018,6,15,9,0,899.0,90.0,5.0,17.0,752.0,121.04,67.59
2018,6,15,9,15,906.0,92.5,5.05,17.35,789.5,174.01,97.91
2018,6,15,9,30,913.0,95.0,5.1,17.7,827.0,227.98,138.83
2018,6,15,9,45,918.0,98.0,5.1,18.05,859.5,282.61,185.28
2018,6,15,10,0,923.0,101.0,5.1,18.4,892.0,337.65,234.02
2018,6,15,10,15,929.0,101.5,5.15,18.6,919.0,391.56,282.38
2018,6,15,10,30,935.0,102.0,5.2,18.8,946.0,445.52,330.27
2018,6,15,10,45,939.5,102.0,5.3,19.05,966.0,498.31,376.35
2018,6,15,11,0,944.0,102.0,5.4,19.3,986.0,550.58,420.92
2018,6,15,11,15,947.0,102.0,5.45,19.3,999.0,601.32,463.54
2018,6,15,11,30,950.0,102.0,5.5,19.3,1012.0,651.02,504.36
2018,6,15,11,45,952.0,102.0,5.6,19.35,1018.5,698.86,542.97
2018,6,15,12,0,954.0,102.0,5.7,19.4,1025.0,745.24,579.74
2018,6,15,12,15,953.0,102.5,5.8,19.25,1023.0,788.17,613.44
2018,6,15,12,30,952.0,103.0,5.9,19.1,1021.0,829.02,643.78
2018,6,15,12,45,949.0,104.0,6.0,19.0,1012.0,866.4,671.47
2018,6,15,13,0,946.0,105.0,6.1,18.9,1003.0,901.16,697.31
2018,6,15,13,15,944.0,103.5,6.15,18.65,987.0,931.7,720.35
2018,6,15,13,30,942.0,102.0,6.2,18.4,971.0,959.22,741.34
2018,6,15,13,45,938.0,101.0,6.25,18.15,948.0,982.24,759.26
2018,6,15,14,0,934.0,100.0,6.3,17.9,925.0,1001.96,775.01
2018,6,15,14,15,929.0,98.5,6.35,17.55,896.0,1016.83,787.8
2018,6,15,14,30,924.0,97.0,6.4,17.2,867.0,1028.24,798.36
2018,6,15,14,45,917.0,95.0,6.4,16.85,832.0,1033.64,804.53
2018,6,15,15,0,910.0,93.0,6.4,16.5,797.0,1035.51,808.41
2018,6,15,15,15,899.5,91.0,6.4,16.5,756.5,1030.36,806.37
2018,6,15,15,30,889.0,89.0,6.4,16.5,716.0,1021.79,802.07
2018,6,15,15,45,877.5,86.0,6.25,15.7,671.5,1007.68,795.49
2018,6,15,16,0,866.0,83.0,6.1,14.9,627.0,990.37,786.67
2018,6,15,16,15,851.5,79.5,6.0,14.55,579.5,966.36,771.94
2018,6,15,16,30,837.0,76.0,5.9,14.2,532.0,939.52,755.13
2018,6,15,16,45,816.0,73.0,5.75,13.85,482.5,915.3,739.89
2018,6,15,17,0,795.0,70.0,5.6,13.5,433.0,877.77,714.46
2018,6,15,17,15,765.0,66.5,5.45,13.1,382.0,829.19,680.38
2018,6,15,17,30,735.0,63.0,5.3,12.7,331.0,779.4,644.55
2018,6,15,17,45,692.0,58.5,5.15,12.3,280.5,715.91,596.84
2018,6,15,18,0,649.0,54.0,5.0,11.9,230.0,652.65,547.5
2018,6,15,18,15,580.5,49.5,4.8,11.5,182.5,576.12,484.98
2018,6,15,18,30,512.0,45.0,4.6,11.1,135.0,497.01,417.43
2018,6,15,18,45,403.0,37.5,4.4,10.65,95.0,387.7,321.75
2018,6,15,19,0,294.0,30.0,4.2,10.2,55.0,284.06,213.09
2018,6,15,19,15,165.5,18.0,4.1,9.95,30.5,123.02,0.0
2018,6,15,19,30,37.0,6.0,4.0,9.7,6.0,27.65,0.0
2018,6,15,19,45,18.5,3.0,3.9,9.45,3.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,9.1,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,8.95,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,8.95,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,6,16,4,45,55.5,8.5,1.9,9.2,10.5,7.26,0.0
2018,6,16,5,0,111.0,17.0,2.1,9.4,21.0,14.51,0.0
2018,6,16,5,15,238.0,29.0,2.2,9.8,53.5,24.19,12.86
2018,6,16,5,30,365.0,41.0,2.3,10.2,86.0,33.83,24.04
2018,6,16,5,45,456.5,48.0,2.4,10.6,130.0,38.8,29.13
2018,6,16,6,0,548.0,55.0,2.5,11.0,174.0,43.84,33.97
2018,6,16,6,15,605.5,60.0,2.5,11.5,223.0,47.08,36.96
2018,6,16,6,30,663.0,65.0,2.5,12.0,272.0,50.33,39.83
2018,6,16,6,45,704.0,68.5,2.5,12.5,323.0,56.98,45.61
2018,6,16,7,0,745.0,72.0,2.5,13.0,374.0,59.13,47.28
2018,6,16,7,15,773.0,75.5,2.45,13.6,425.0,61.1,48.74
2018,6,16,7,30,801.0,79.0,2.4,14.2,476.0,63.02,50.12
2018,6,16,7,45,822.5,81.5,2.4,14.8,526.0,64.07,50.72
2018,6,16,8,0,844.0,84.0,2.4,15.4,576.0,74.27,59.27
2018,6,16,8,15,860.5,85.5,2.45,16.05,622.5,75.24,59.74
2018,6,16,8,30,877.0,87.0,2.5,16.7,669.0,76.1,60.15
2018,6,16,8,45,889.5,89.0,2.5,17.35,712.0,77.08,60.65
2018,6,16,9,0,902.0,91.0,2.5,18.0,755.0,121.39,67.58
2018,6,16,9,15,910.0,93.5,2.6,18.6,793.5,174.63,97.5
2018,6,16,9,30,918.0,96.0,2.7,19.2,832.0,228.99,137.93
2018,6,16,9,45,923.5,98.5,2.8,19.8,864.5,283.68,183.5
2018,6,16,10,0,929.0,101.0,2.9,20.4,897.0,338.83,231.25
2018,6,16,10,15,935.0,101.5,3.05,20.85,924.0,393.05,278.67
2018,6,16,10,30,941.0,102.0,3.2,21.3,951.0,447.33,325.5
2018,6,16,10,45,945.5,102.5,3.35,21.75,971.5,500.78,370.67
2018,6,16,11,0,950.0,103.0,3.5,22.2,992.0,553.72,414.24
2018,6,16,11,15,953.0,102.5,3.7,22.5,1005.0,604.41,455.36
2018,6,16,11,30,956.0,102.0,3.9,22.8,1018.0,654.04,494.66
2018,6,16,11,45,957.5,102.5,4.1,23.05,1024.5,702.24,532.08
2018,6,16,12,0,959.0,103.0,4.3,23.3,1031.0,748.93,567.62
2018,6,16,12,15,958.5,103.5,4.55,23.35,1029.5,792.48,600.81
2018,6,16,12,30,958.0,104.0,4.8,23.4,1028.0,833.99,631.0
2018,6,16,12,45,955.0,104.5,5.05,23.4,1018.5,871.21,658.36
2018,6,16,13,0,952.0,105.0,5.3,23.4,1009.0,905.78,683.95
2018,6,16,13,15,949.0,104.5,5.5,23.2,993.0,936.59,707.29
2018,6,16,13,30,946.0,104.0,5.7,23.0,977.0,964.38,728.7
2018,6,16,13,45,942.0,103.0,5.95,22.75,954.0,987.6,747.57
2018,6,16,14,0,938.0,102.0,6.2,22.5,931.0,1007.52,764.34
2018,6,16,14,15,932.0,100.5,6.35,22.05,901.5,1021.59,777.27
2018,6,16,14,30,926.0,99.0,6.5,21.6,872.0,1032.16,787.98
2018,6,16,14,45,918.0,98.0,6.65,21.15,837.0,1037.78,795.45
2018,6,16,15,0,910.0,97.0,6.8,20.7,802.0,1039.91,800.67
2018,6,16,15,15,899.0,95.0,6.8,20.7,761.0,1034.41,798.41
2018,6,16,15,30,888.0,93.0,6.8,20.7,720.0,1025.48,793.91
2018,6,16,15,45,876.0,90.5,6.95,19.45,676.0,1011.63,790.74
2018,6,16,16,0,864.0,88.0,7.1,18.2,632.0,994.61,785.25
2018,6,16,16,15,848.5,85.5,7.1,17.5,585.0,971.07,772.51
2018,6,16,16,30,833.0,83.0,7.1,16.8,538.0,956.14,766.1
2018,6,16,16,45,810.5,80.0,7.05,16.15,488.0,919.5,742.97
2018,6,16,17,0,788.0,77.0,7.0,15.5,438.0,880.66,717.84
2018,6,16,17,15,756.0,73.5,6.9,14.85,386.5,830.35,683.1
2018,6,16,17,30,724.0,70.0,6.8,14.2,335.0,778.81,646.45
2018,6,16,17,45,677.0,66.0,6.75,13.55,284.0,718.88,602.0
2018,6,16,18,0,630.0,62.0,6.7,12.9,233.0,654.05,551.67
2018,6,16,18,15,559.0,56.0,6.45,12.35,185.0,567.91,480.88
2018,6,16,18,30,488.0,50.0,6.2,11.8,137.0,484.81,409.56
2018,6,16,18,45,375.5,41.5,5.95,11.25,96.0,371.71,309.94
2018,6,16,19,0,263.0,33.0,5.7,10.7,55.0,264.42,199.83
2018,6,16,19,15,146.0,19.5,5.55,10.4,30.5,111.72,0.0
2018,6,16,19,30,29.0,6.0,5.4,10.1,6.0,22.8,0.0
2018,6,16,19,45,14.5,3.0,5.3,9.75,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,9.4,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.15,9.3,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.1,9.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.05,9.15,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.0,9.1,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.7,9.1,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,9.1,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,9.15,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.95,9.25,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,9.35,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,17,4,45,35.0,8.5,2.15,10.05,9.5,0.0,0.0
2018,6,17,5,0,70.0,17.0,2.2,10.2,19.0,14.51,0.0
2018,6,17,5,15,178.5,30.5,2.25,10.45,49.5,23.62,12.33
2018,6,17,5,30,287.0,44.0,2.3,10.7,80.0,33.9,24.04
2018,6,17,5,45,326.0,55.0,2.35,10.95,112.5,41.9,31.83
2018,6,17,6,0,365.0,66.0,2.4,11.2,145.0,49.66,39.16
2018,6,17,6,15,373.0,80.5,2.45,11.5,179.5,59.42,48.05
2018,6,17,6,30,381.0,95.0,2.5,11.8,214.0,68.74,56.36
2018,6,17,6,45,497.5,97.0,2.5,12.05,281.0,71.51,58.66
2018,6,17,7,0,614.0,99.0,2.5,12.3,348.0,72.12,58.96
2018,6,17,7,15,670.5,99.0,2.45,12.55,404.0,70.89,57.61
2018,6,17,7,30,727.0,99.0,2.4,12.8,460.0,69.95,56.5
2018,6,17,7,45,695.5,118.0,2.35,13.1,492.0,80.2,65.21
2018,6,17,8,0,664.0,137.0,2.3,13.4,524.0,89.71,73.17
2018,6,17,8,15,633.0,161.0,2.25,14.0,554.0,101.71,83.1
2018,6,17,8,30,602.0,185.0,2.2,14.6,584.0,112.88,92.21
2018,6,17,8,45,684.0,165.5,2.15,15.2,647.0,98.78,79.7
2018,6,17,9,0,766.0,146.0,2.1,15.8,710.0,135.18,83.34
2018,6,17,9,15,812.5,134.0,2.0,16.3,760.0,177.49,104.6
2018,6,17,9,30,859.0,122.0,1.9,16.8,810.0,234.01,145.32
2018,6,17,9,45,879.0,117.5,1.85,17.35,846.5,284.81,187.02
2018,6,17,10,0,899.0,113.0,1.8,17.9,883.0,337.43,232.0
2018,6,17,10,15,906.0,113.0,1.8,18.35,910.0,390.21,277.83
2018,6,17,10,30,913.0,113.0,1.8,18.8,937.0,443.15,323.03
2018,6,17,10,45,918.5,112.5,1.8,19.2,957.0,495.04,366.35
2018,6,17,11,0,924.0,112.0,1.8,19.6,977.0,546.55,408.04
2018,6,17,11,15,927.5,112.0,1.85,20.0,990.5,596.73,447.69
2018,6,17,11,30,931.0,112.0,1.9,20.4,1004.0,645.97,485.47
2018,6,17,11,45,933.5,111.5,1.95,20.8,1010.5,693.09,520.7
2018,6,17,12,0,936.0,111.0,2.0,21.2,1017.0,738.83,554.03
2018,6,17,12,15,936.5,111.0,2.05,21.5,1016.0,781.94,584.93
2018,6,17,12,30,937.0,111.0,2.1,21.8,1015.0,823.13,612.25
2018,6,17,12,45,935.5,111.0,2.15,22.1,1006.5,860.55,636.86
2018,6,17,13,0,934.0,111.0,2.2,22.4,998.0,895.47,659.69
2018,6,17,13,15,932.0,109.5,2.25,22.55,982.0,925.88,679.87
2018,6,17,13,30,930.0,108.0,2.3,22.7,966.0,953.32,698.14
2018,6,17,13,45,926.0,106.0,2.35,22.85,943.0,975.3,712.92
2018,6,17,14,0,922.0,104.0,2.4,23.0,920.0,993.97,725.67
2018,6,17,14,15,916.5,102.5,2.45,23.1,891.0,1008.31,735.92
2018,6,17,14,30,911.0,101.0,2.5,23.2,862.0,1019.23,744.13
2018,6,17,14,45,903.5,99.0,2.55,23.25,827.0,1024.17,748.79
2018,6,17,15,0,896.0,97.0,2.6,23.3,792.0,1025.62,751.42
2018,6,17,15,15,885.0,95.5,2.6,23.3,751.5,1020.66,749.71
2018,6,17,15,30,874.0,94.0,2.6,23.3,711.0,1012.35,746.04
2018,6,17,15,45,860.5,91.5,2.75,23.1,666.5,997.07,739.95
2018,6,17,16,0,847.0,89.0,2.9,22.9,622.0,978.68,731.78
2018,6,17,16,15,829.0,86.0,3.05,22.6,574.0,963.79,726.18
2018,6,17,16,30,811.0,83.0,3.2,22.3,526.0,934.45,710.58
2018,6,17,16,45,787.0,79.5,3.3,22.0,476.0,896.07,688.12
2018,6,17,17,0,763.0,76.0,3.4,21.7,426.0,855.63,663.71
2018,6,17,17,15,729.5,72.5,3.55,21.05,375.0,804.52,632.02
2018,6,17,17,30,696.0,69.0,3.7,20.4,324.0,752.36,598.3
2018,6,17,17,45,649.5,65.0,3.9,19.75,274.5,693.5,558.11
2018,6,17,18,0,603.0,61.0,4.1,19.1,225.0,630.03,512.19
2018,6,17,18,15,536.0,54.0,4.25,18.15,178.0,546.8,448.52
2018,6,17,18,30,469.0,47.0,4.4,17.2,131.0,466.74,383.87
2018,6,17,18,45,368.0,38.5,4.5,16.25,92.0,363.51,296.37
2018,6,17,19,0,267.0,30.0,4.6,15.3,53.0,267.13,199.04
2018,6,17,19,15,150.5,17.5,4.65,14.6,29.0,113.04,0.0
2018,6,17,19,30,34.0,5.0,4.7,13.9,5.0,25.01,0.0
2018,6,17,19,45,17.0,2.5,4.75,13.15,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.65,12.05,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.3,11.35,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,6,18,4,45,32.0,5.5,2.55,9.8,6.5,0.0,0.0
2018,6,18,5,0,64.0,11.0,2.8,10.1,13.0,9.39,0.0
2018,6,18,5,15,159.0,22.5,2.9,10.65,39.0,17.48,7.59
2018,6,18,5,30,254.0,34.0,3.0,11.2,65.0,26.3,17.35
2018,6,18,5,45,236.0,43.0,3.1,11.75,82.0,32.65,23.49
2018,6,18,6,0,218.0,52.0,3.2,12.3,99.0,38.67,29.14
2018,6,18,6,15,115.5,73.0,3.15,12.85,98.5,57.16,45.78
2018,6,18,6,30,13.0,94.0,3.1,13.4,98.0,74.96,61.54
2018,6,18,6,45,46.5,124.5,3.05,13.95,142.5,94.4,78.45
2018,6,18,7,0,80.0,155.0,3.0,14.5,187.0,114.84,95.9
2018,6,18,7,15,203.5,169.0,2.95,15.1,266.0,115.72,96.08
2018,6,18,7,30,327.0,183.0,2.9,15.7,345.0,125.08,103.58
2018,6,18,7,45,534.5,147.0,2.8,16.3,444.0,97.92,79.63
2018,6,18,8,0,742.0,111.0,2.7,16.9,543.0,81.79,65.36
2018,6,18,8,15,793.5,103.0,2.7,17.5,599.0,75.44,59.57
2018,6,18,8,30,845.0,95.0,2.7,18.1,655.0,80.34,63.43
2018,6,18,8,45,858.5,96.5,2.7,18.7,697.5,80.89,63.56
2018,6,18,9,0,872.0,98.0,2.7,19.3,740.0,122.54,69.42
2018,6,18,9,15,879.0,101.5,2.75,19.8,777.5,174.68,98.5
2018,6,18,9,30,886.0,105.0,2.8,20.3,815.0,227.84,137.8
2018,6,18,9,45,890.5,108.0,2.85,20.85,846.5,280.94,181.81
2018,6,18,10,0,895.0,111.0,2.9,21.4,878.0,334.41,227.89
2018,6,18,10,15,901.5,112.0,2.95,21.9,905.0,387.41,273.8
2018,6,18,10,30,908.0,113.0,3.0,22.4,932.0,440.56,319.16
2018,6,18,10,45,913.0,113.5,3.1,22.85,952.5,492.66,362.84
2018,6,18,11,0,918.0,114.0,3.2,23.3,973.0,544.34,405.02
2018,6,18,11,15,921.0,114.5,3.35,23.7,986.5,594.35,445.0
2018,6,18,11,30,924.0,115.0,3.5,24.1,1000.0,643.4,483.21
2018,6,18,11,45,851.0,164.5,3.6,24.45,983.5,683.17,512.65
2018,6,18,12,0,778.0,214.0,3.7,24.8,967.0,714.86,535.29
2018,6,18,12,15,730.0,246.5,3.85,24.95,952.0,751.07,561.21
2018,6,18,12,30,682.0,279.0,4.0,25.1,937.0,778.96,580.81
2018,6,18,12,45,678.0,274.0,4.15,25.25,923.5,806.9,601.34
2018,6,18,13,0,674.0,269.0,4.3,25.4,910.0,832.33,619.95
2018,6,18,13,15,679.5,265.0,4.4,25.35,902.0,864.26,643.29
2018,6,18,13,30,685.0,261.0,4.5,25.3,894.0,893.97,664.95
2018,6,18,13,45,728.5,227.0,4.65,25.25,885.0,928.33,691.4
2018,6,18,14,0,772.0,193.0,4.8,25.2,876.0,950.68,708.33
2018,6,18,14,15,816.0,159.5,4.85,24.95,860.0,981.34,730.94
2018,6,18,14,30,860.0,126.0,4.9,24.7,844.0,994.64,741.9
2018,6,18,14,45,854.0,121.5,4.95,24.5,809.5,998.54,746.66
2018,6,18,15,0,848.0,117.0,5.0,24.3,775.0,999.0,749.31
2018,6,18,15,15,861.5,104.5,5.0,24.3,743.0,1006.93,756.24
2018,6,18,15,30,875.0,92.0,5.0,24.3,711.0,1010.97,760.65
2018,6,18,15,45,861.5,89.5,5.05,23.55,666.5,995.68,754.73
2018,6,18,16,0,848.0,87.0,5.1,22.8,622.0,977.28,746.78
2018,6,18,16,15,831.5,84.0,5.15,22.3,574.5,952.29,733.45
2018,6,18,16,30,815.0,81.0,5.2,21.8,527.0,935.92,726.14
2018,6,18,16,45,792.5,77.5,5.2,21.25,477.5,898.97,703.76
2018,6,18,17,0,770.0,74.0,5.2,20.7,428.0,859.89,679.5
2018,6,18,17,15,739.5,70.5,5.15,20.0,377.5,811.49,647.85
2018,6,18,17,30,709.0,67.0,5.1,19.3,327.0,761.89,614.35
2018,6,18,17,45,666.0,62.5,5.0,18.6,277.5,699.09,569.24
2018,6,18,18,0,623.0,58.0,4.9,17.9,228.0,643.02,527.47
2018,6,18,18,15,559.0,51.5,4.7,17.2,181.0,562.32,463.72
2018,6,18,18,30,495.0,45.0,4.5,16.5,134.0,484.62,399.37
2018,6,18,18,45,396.0,37.0,4.35,15.75,94.5,382.7,312.26
2018,6,18,19,0,297.0,29.0,4.2,15.0,55.0,288.2,215.96
2018,6,18,19,15,169.0,17.5,4.05,14.55,30.5,125.21,0.0
2018,6,18,19,30,41.0,6.0,3.9,14.1,6.0,30.16,0.0
2018,6,18,19,45,20.5,3.0,3.8,13.65,3.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,6,19,4,45,39.5,6.5,2.9,9.9,8.0,0.0,0.0
2018,6,19,5,0,79.0,13.0,3.0,10.1,16.0,11.1,0.0
2018,6,19,5,15,136.5,27.5,3.0,10.5,41.0,21.24,10.36
2018,6,19,5,30,194.0,42.0,3.0,10.9,66.0,32.07,22.4
2018,6,19,5,45,379.5,45.5,3.0,11.3,118.5,36.33,26.82
2018,6,19,6,0,565.0,49.0,3.0,11.7,171.0,39.12,29.61
2018,6,19,6,15,596.5,56.5,3.0,12.05,215.0,44.31,34.38
2018,6,19,6,30,628.0,64.0,3.0,12.4,259.0,49.29,38.82
2018,6,19,6,45,687.5,65.5,3.0,12.75,314.0,54.44,43.29
2018,6,19,7,0,747.0,67.0,3.0,13.1,369.0,55.35,43.9
2018,6,19,7,15,764.5,73.0,3.0,13.45,417.5,59.17,47.06
2018,6,19,7,30,782.0,79.0,3.0,13.8,466.0,62.78,49.99
2018,6,19,7,45,813.5,79.0,3.0,14.15,518.0,62.24,49.26
2018,6,19,8,0,845.0,79.0,3.0,14.5,570.0,71.07,56.71
2018,6,19,8,15,862.0,80.5,3.0,15.15,617.0,72.12,57.28
2018,6,19,8,30,879.0,82.0,3.0,15.8,664.0,73.07,57.77
2018,6,19,8,45,892.5,83.5,3.0,16.45,707.5,73.85,58.13
2018,6,19,9,0,906.0,85.0,3.0,17.1,751.0,116.28,64.28
2018,6,19,9,15,917.5,85.0,3.0,17.85,790.0,168.46,92.82
2018,6,19,9,30,929.0,85.0,3.0,18.6,829.0,222.07,132.4
2018,6,19,9,45,938.5,85.0,3.0,19.35,863.0,276.47,177.63
2018,6,19,10,0,948.0,85.0,3.0,20.1,897.0,331.71,225.41
2018,6,19,10,15,953.5,85.0,3.05,20.75,923.5,386.21,273.04
2018,6,19,10,30,959.0,85.0,3.1,21.4,950.0,440.68,319.9
2018,6,19,10,45,963.0,86.0,3.15,22.0,971.0,494.97,365.46
2018,6,19,11,0,967.0,87.0,3.2,22.6,992.0,548.69,409.21
2018,6,19,11,15,969.5,87.5,3.3,23.0,1005.5,600.46,450.64
2018,6,19,11,30,972.0,88.0,3.4,23.4,1019.0,651.1,490.08
2018,6,19,11,45,973.5,88.0,3.45,23.85,1025.5,699.42,526.53
2018,6,19,12,0,975.0,88.0,3.5,24.3,1032.0,746.17,560.9
2018,6,19,12,15,971.5,91.0,3.6,24.55,1030.0,790.0,592.38
2018,6,19,12,30,968.0,94.0,3.7,24.8,1028.0,831.61,620.65
2018,6,19,12,45,962.5,96.5,3.75,25.05,1018.5,868.76,645.49
2018,6,19,13,0,957.0,99.0,3.8,25.3,1009.0,903.17,668.38
2018,6,19,13,15,954.5,99.0,3.95,25.35,993.5,934.98,690.57
2018,6,19,13,30,952.0,99.0,4.1,25.4,978.0,963.82,710.83
2018,6,19,13,45,949.0,97.0,4.2,25.45,955.5,987.11,727.2
2018,6,19,14,0,946.0,95.0,4.3,25.5,933.0,1007.07,741.49
2018,6,19,14,15,940.0,93.5,4.45,25.3,903.0,1021.22,753.12
2018,6,19,14,30,934.0,92.0,4.6,25.1,873.0,1031.86,762.78
2018,6,19,14,45,926.5,91.0,4.7,24.9,838.0,1038.03,769.58
2018,6,19,15,0,919.0,90.0,4.8,24.7,803.0,1040.7,774.25
2018,6,19,15,15,909.0,88.5,4.8,24.7,763.0,1036.8,773.19
2018,6,19,15,30,899.0,87.0,4.8,24.7,723.0,1029.47,770.03
2018,6,19,15,45,886.0,84.5,4.9,23.85,678.0,1014.56,765.37
2018,6,19,16,0,873.0,82.0,5.0,23.0,633.0,996.44,758.53
2018,6,19,16,15,856.0,79.5,5.05,22.3,585.0,971.28,745.88
2018,6,19,16,30,839.0,77.0,5.1,21.6,537.0,943.38,731.16
2018,6,19,16,45,816.5,74.5,5.15,20.9,487.0,918.56,718.4
2018,6,19,17,0,794.0,72.0,5.2,20.2,437.0,880.41,695.65
2018,6,19,17,15,764.5,68.0,5.15,19.25,386.0,831.77,664.64
2018,6,19,17,30,735.0,64.0,5.1,18.3,335.0,781.86,631.66
2018,6,19,17,45,692.5,60.0,5.1,17.35,284.5,719.54,588.0
2018,6,19,18,0,650.0,56.0,5.1,16.4,234.0,657.3,542.29
2018,6,19,18,15,587.0,50.5,4.95,15.6,186.5,583.99,484.42
2018,6,19,18,30,524.0,45.0,4.8,14.8,139.0,507.46,420.9
2018,6,19,18,45,425.0,37.0,4.7,13.95,98.5,404.37,332.39
2018,6,19,19,0,326.0,29.0,4.6,13.1,58.0,308.67,234.38
2018,6,19,19,15,186.5,17.5,4.55,12.7,32.0,166.99,0.0
2018,6,19,19,30,47.0,6.0,4.5,12.3,6.0,33.86,0.0
2018,6,19,19,45,23.5,3.0,4.4,11.85,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,11.2,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,10.8,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.05,10.45,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.75,9.4,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.65,9.25,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,8.8,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.5,8.65,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.45,8.55,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,6,20,4,45,82.5,7.5,3.55,8.7,10.5,0.0,0.0
2018,6,20,5,0,165.0,15.0,3.7,8.9,21.0,12.8,0.0
2018,6,20,5,15,303.0,24.5,3.8,9.45,54.5,20.29,9.6
2018,6,20,5,30,441.0,34.0,3.9,10.0,88.0,27.97,18.88
2018,6,20,5,45,523.5,40.0,3.95,10.5,132.5,32.46,23.43
2018,6,20,6,0,606.0,46.0,4.0,11.0,177.0,40.24,30.7
2018,6,20,6,15,659.5,51.0,4.05,11.6,227.0,44.09,34.24
2018,6,20,6,30,713.0,56.0,4.1,12.2,277.0,47.92,37.61
2018,6,20,6,45,749.5,59.5,4.15,12.75,328.5,50.36,39.64
2018,6,20,7,0,786.0,63.0,4.2,13.3,380.0,52.78,41.58
2018,6,20,7,15,812.5,65.5,4.2,13.9,431.5,54.31,42.68
2018,6,20,7,30,839.0,68.0,4.2,14.5,483.0,63.63,50.61
2018,6,20,7,45,859.0,70.5,4.15,15.15,533.0,65.74,52.12
2018,6,20,8,0,879.0,73.0,4.1,15.8,583.0,67.73,53.52
2018,6,20,8,15,894.5,75.0,4.1,16.35,631.0,69.2,54.49
2018,6,20,8,30,910.0,77.0,4.1,16.9,679.0,70.55,55.37
2018,6,20,8,45,922.5,78.5,4.05,17.5,723.0,71.43,55.82
2018,6,20,9,0,935.0,80.0,4.0,18.1,767.0,114.38,62.0
2018,6,20,9,15,938.0,84.5,4.0,18.7,804.5,169.89,93.01
2018,6,20,9,30,941.0,89.0,4.0,19.3,842.0,226.02,134.85
2018,6,20,9,45,941.0,94.5,4.0,19.9,874.0,282.55,182.18
2018,6,20,10,0,941.0,100.0,4.0,20.5,906.0,338.98,231.35
2018,6,20,10,15,947.0,101.5,4.1,20.9,934.0,394.5,280.08
2018,6,20,10,30,953.0,103.0,4.2,21.3,962.0,450.09,328.27
2018,6,20,10,45,957.5,103.5,4.3,21.7,983.0,504.19,374.3
2018,6,20,11,0,962.0,104.0,4.4,22.1,1004.0,557.79,418.79
2018,6,20,11,15,966.0,104.0,4.5,22.25,1018.5,610.04,461.53
2018,6,20,11,30,970.0,104.0,4.6,22.4,1033.0,661.35,502.52
2018,6,20,11,45,972.0,103.5,4.75,22.6,1039.5,709.85,540.65
2018,6,20,12,0,974.0,103.0,4.9,22.8,1046.0,756.84,576.93
2018,6,20,12,15,975.5,102.5,5.0,22.8,1045.5,801.77,611.0
2018,6,20,12,30,977.0,102.0,5.1,22.8,1045.0,844.74,641.65
2018,6,20,12,45,976.5,101.0,5.2,22.8,1036.5,883.46,669.27
2018,6,20,13,0,976.0,100.0,5.3,22.8,1028.0,919.57,695.07
2018,6,20,13,15,973.5,99.0,5.4,22.6,1011.5,951.14,718.32
2018,6,20,13,30,971.0,98.0,5.5,22.4,995.0,979.61,739.56
2018,6,20,13,45,967.0,97.0,5.55,22.2,972.0,1003.48,757.43
2018,6,20,14,0,963.0,96.0,5.6,22.0,949.0,1023.96,773.14
2018,6,20,14,15,957.0,95.5,5.6,21.7,919.5,1039.59,785.63
2018,6,20,14,30,951.0,95.0,5.6,21.4,890.0,1051.69,795.9
2018,6,20,14,45,943.5,93.0,5.65,21.1,854.0,1057.1,802.17
2018,6,20,15,0,936.0,91.0,5.7,20.8,818.0,1058.9,806.17
2018,6,20,15,15,926.0,89.0,5.7,20.8,777.0,1054.59,804.81
2018,6,20,15,30,916.0,87.0,5.7,20.8,736.0,1046.76,801.22
2018,6,20,15,45,903.5,85.0,5.6,20.05,691.0,1032.99,795.27
2018,6,20,16,0,891.0,83.0,5.5,19.3,646.0,1015.98,787.16
2018,6,20,16,15,875.0,80.5,5.45,18.75,597.5,991.74,773.72
2018,6,20,16,30,859.0,78.0,5.4,18.2,549.0,964.67,758.23
2018,6,20,16,45,837.5,74.5,5.35,17.6,498.0,939.25,743.94
2018,6,20,17,0,816.0,71.0,5.3,17.0,447.0,900.34,719.51
2018,6,20,17,15,786.5,67.5,5.15,16.4,395.0,851.93,686.92
2018,6,20,17,30,757.0,64.0,5.0,15.8,343.0,802.17,652.49
2018,6,20,17,45,715.5,59.5,4.9,15.2,291.5,739.46,607.18
2018,6,20,18,0,674.0,55.0,4.8,14.6,240.0,676.78,560.01
2018,6,20,18,15,611.5,49.5,4.65,13.95,191.5,596.07,496.04
2018,6,20,18,30,549.0,44.0,4.5,13.3,143.0,525.84,437.26
2018,6,20,18,45,449.5,36.5,4.3,12.65,101.5,422.12,347.71
2018,6,20,19,0,350.0,29.0,4.1,12.0,60.0,325.67,248.76
2018,6,20,19,15,201.5,17.5,4.1,11.6,33.0,177.34,0.0
2018,6,20,19,30,53.0,6.0,4.1,11.2,6.0,37.56,0.0
2018,6,20,19,45,26.5,3.0,4.05,10.8,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.0,9.75,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.95,9.4,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.65,8.55,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.55,8.4,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,8.25,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,7.95,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,6,21,4,45,84.0,7.5,3.0,8.1,10.5,0.0,0.0
2018,6,21,5,0,168.0,15.0,3.2,8.4,21.0,12.8,0.0
2018,6,21,5,15,310.0,24.5,3.25,8.95,55.0,20.32,9.55
2018,6,21,5,30,452.0,34.0,3.3,9.5,89.0,28.03,18.96
2018,6,21,5,45,535.5,40.5,3.35,10.05,134.5,32.94,23.92
2018,6,21,6,0,619.0,47.0,3.4,10.6,180.0,41.22,31.63
2018,6,21,6,15,671.5,51.5,3.4,11.2,230.0,44.61,34.77
2018,6,21,6,30,724.0,56.0,3.4,11.8,280.0,48.03,37.78
2018,6,21,6,45,760.0,59.5,3.35,12.4,332.0,50.48,39.81
2018,6,21,7,0,796.0,63.0,3.3,13.0,384.0,52.91,41.76
2018,6,21,7,15,822.5,66.0,3.25,13.65,436.0,54.82,43.18
2018,6,21,7,30,849.0,69.0,3.2,14.3,488.0,64.46,51.38
2018,6,21,7,45,869.0,71.5,3.2,15.0,539.0,66.57,52.88
2018,6,21,8,0,889.0,74.0,3.2,15.7,590.0,68.56,54.26
2018,6,21,8,15,904.0,76.0,3.15,16.35,637.5,70.02,55.2
2018,6,21,8,30,919.0,78.0,3.1,17.0,685.0,71.36,56.03
2018,6,21,8,45,930.5,79.5,3.1,17.7,729.0,72.21,56.44
2018,6,21,9,0,942.0,81.0,3.1,18.4,773.0,114.7,62.27
2018,6,21,9,15,951.5,82.0,3.05,19.05,812.5,169.15,91.73
2018,6,21,9,30,961.0,83.0,3.0,19.7,852.0,224.86,132.61
2018,6,21,9,45,968.5,84.0,2.95,20.35,886.0,281.18,179.23
2018,6,21,10,0,976.0,85.0,2.9,21.0,920.0,338.14,228.32
2018,6,21,10,15,981.0,86.0,2.9,21.6,947.5,394.68,277.41
2018,6,21,10,30,986.0,87.0,2.9,22.2,975.0,451.16,325.6
2018,6,21,10,45,990.0,86.5,2.9,22.8,995.5,505.84,371.19
2018,6,21,11,0,994.0,86.0,2.9,23.4,1016.0,559.89,414.85
2018,6,21,11,15,996.0,86.5,3.0,23.8,1029.5,612.75,456.84
2018,6,21,11,30,998.0,87.0,3.1,24.2,1043.0,664.4,496.74
2018,6,21,11,45,999.5,87.0,3.15,24.65,1049.5,713.96,533.77
2018,6,21,12,0,1001.0,87.0,3.2,25.1,1056.0,761.9,568.65
2018,6,21,12,15,996.5,90.0,3.35,25.35,1053.5,806.15,600.35
2018,6,21,12,30,992.0,93.0,3.5,25.6,1051.0,848.04,628.79
2018,6,21,12,45,985.5,96.5,3.65,25.85,1041.0,886.22,654.61
2018,6,21,13,0,979.0,100.0,3.8,26.1,1031.0,921.58,678.47
2018,6,21,13,15,976.0,99.5,3.9,26.1,1014.5,953.31,700.32
2018,6,21,13,30,973.0,99.0,4.0,26.1,998.0,981.94,720.17
2018,6,21,13,45,969.0,98.0,4.15,26.15,975.0,1005.94,737.21
2018,6,21,14,0,965.0,97.0,4.3,26.2,952.0,1026.55,752.15
2018,6,21,14,15,959.5,95.5,4.4,26.0,922.0,1041.72,764.12
2018,6,21,14,30,954.0,94.0,4.5,25.8,892.0,1053.33,773.95
2018,6,21,14,45,946.5,92.5,4.55,25.6,856.5,1059.36,780.01
2018,6,21,15,0,939.0,91.0,4.6,25.4,821.0,1061.79,784.01
2018,6,21,15,15,929.0,89.0,4.6,25.4,780.0,1057.54,782.77
2018,6,21,15,30,919.0,87.0,4.6,25.4,739.0,1049.78,779.4
2018,6,21,15,45,905.5,85.5,4.65,24.8,693.5,1035.64,774.29
2018,6,21,16,0,892.0,84.0,4.7,24.2,648.0,1018.29,767.08
2018,6,21,16,15,875.0,81.5,4.65,23.65,599.0,993.11,753.5
2018,6,21,16,30,858.0,79.0,4.6,23.1,550.0,965.11,737.95
2018,6,21,16,45,835.5,76.0,4.6,22.6,499.0,939.5,724.17
2018,6,21,17,0,813.0,73.0,4.6,22.1,448.0,900.38,700.56
2018,6,21,17,15,782.5,69.5,4.6,21.3,396.0,851.12,669.91
2018,6,21,17,30,752.0,66.0,4.6,20.5,344.0,800.54,637.23
2018,6,21,17,45,709.0,61.5,4.55,19.7,292.5,736.61,592.87
2018,6,21,18,0,666.0,57.0,4.5,18.9,241.0,672.75,546.53
2018,6,21,18,15,601.5,51.5,4.3,17.95,192.0,597.82,488.74
2018,6,21,18,30,537.0,46.0,4.1,17.0,143.0,519.48,425.24
2018,6,21,18,45,433.5,38.5,3.9,16.1,101.5,412.93,335.54
2018,6,21,19,0,330.0,31.0,3.7,15.2,60.0,313.33,236.86
2018,6,21,19,15,188.5,18.5,3.65,14.65,33.0,169.86,0.0
2018,6,21,19,30,47.0,6.0,3.6,14.1,6.0,33.91,0.0
2018,6,21,19,45,23.5,3.0,3.6,13.55,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,6,22,4,45,38.0,6.0,1.95,9.05,7.0,0.0,0.0
2018,6,22,5,0,76.0,12.0,2.1,9.5,14.0,10.24,0.0
2018,6,22,5,15,223.0,24.5,2.2,10.15,48.0,20.14,9.24
2018,6,22,5,30,370.0,37.0,2.3,10.8,82.0,30.38,20.9
2018,6,22,5,45,478.5,43.5,2.4,11.4,129.0,35.18,25.77
2018,6,22,6,0,587.0,50.0,2.5,12.0,176.0,40.1,30.46
2018,6,22,6,15,642.5,54.5,2.4,12.85,225.5,46.96,36.65
2018,6,22,6,30,698.0,59.0,2.3,13.7,275.0,50.26,39.49
2018,6,22,6,45,736.5,63.5,2.25,14.5,327.5,53.4,42.07
2018,6,22,7,0,775.0,68.0,2.2,15.3,380.0,56.48,44.52
2018,6,22,7,15,802.5,71.5,2.05,16.5,432.0,58.6,45.99
2018,6,22,7,30,830.0,75.0,1.9,17.7,484.0,60.65,47.37
2018,6,22,7,45,850.5,77.5,1.8,18.85,534.5,70.28,55.24
2018,6,22,8,0,871.0,80.0,1.7,20.0,585.0,72.17,56.38
2018,6,22,8,15,887.0,82.0,1.7,21.05,632.5,73.54,57.11
2018,6,22,8,30,903.0,84.0,1.7,22.1,680.0,74.79,57.73
2018,6,22,8,45,915.0,86.5,1.7,23.15,724.5,76.14,58.44
2018,6,22,9,0,927.0,89.0,1.7,24.2,769.0,117.87,63.93
2018,6,22,9,15,935.5,90.5,1.75,25.25,808.0,171.79,92.03
2018,6,22,9,30,944.0,92.0,1.8,26.3,847.0,226.89,130.96
2018,6,22,9,45,949.5,94.5,1.8,27.3,880.5,282.91,175.51
2018,6,22,10,0,955.0,97.0,1.8,28.3,914.0,339.4,222.09
2018,6,22,10,15,961.0,97.5,1.85,29.15,941.5,394.97,268.18
2018,6,22,10,30,967.0,98.0,1.9,30.0,969.0,450.58,313.43
2018,6,22,10,45,971.5,98.0,1.95,30.85,990.0,505.03,356.55
2018,6,22,11,0,976.0,98.0,2.0,31.7,1011.0,558.93,397.81
2018,6,22,11,15,978.5,99.0,2.1,32.05,1025.0,611.74,437.95
2018,6,22,11,30,981.0,100.0,2.2,32.4,1039.0,663.45,476.17
2018,6,22,11,45,982.0,100.0,2.25,32.8,1045.0,712.18,510.98
2018,6,22,12,0,983.0,100.0,2.3,33.2,1051.0,759.31,543.78
2018,6,22,12,15,981.5,100.5,2.45,33.3,1049.0,803.24,574.69
2018,6,22,12,30,980.0,101.0,2.6,33.4,1047.0,844.99,602.28
2018,6,22,12,45,976.0,102.0,2.75,33.55,1037.0,882.79,627.12
2018,6,22,13,0,972.0,103.0,2.9,33.7,1027.0,917.85,650.18
2018,6,22,13,15,968.0,102.5,3.1,33.65,1010.0,948.61,671.42
2018,6,22,13,30,964.0,102.0,3.3,33.6,993.0,976.24,690.76
2018,6,22,13,45,959.5,101.0,3.45,33.55,969.5,999.68,707.21
2018,6,22,14,0,955.0,100.0,3.6,33.5,946.0,1019.73,721.65
2018,6,22,14,15,948.0,99.0,3.75,33.25,916.0,1033.91,733.15
2018,6,22,14,30,941.0,98.0,3.9,33.0,886.0,1044.53,742.59
2018,6,22,14,45,931.5,96.5,4.0,32.75,849.0,1048.55,747.69
2018,6,22,15,0,922.0,95.0,4.1,32.5,812.0,1048.98,750.71
2018,6,22,15,15,911.5,93.5,4.1,32.5,771.5,1044.86,749.59
2018,6,22,15,30,901.0,92.0,4.1,32.5,731.0,1037.31,746.44
2018,6,22,15,45,887.0,89.5,4.25,31.65,685.5,1021.65,741.7
2018,6,22,16,0,873.0,87.0,4.4,30.8,640.0,1002.79,734.84
2018,6,22,16,15,855.0,85.0,4.45,30.15,591.5,977.52,722.51
2018,6,22,16,30,837.0,83.0,4.5,29.5,543.0,960.92,715.93
2018,6,22,16,45,813.5,79.5,4.5,28.85,492.0,922.81,694.29
2018,6,22,17,0,790.0,76.0,4.5,28.2,441.0,882.53,670.81
2018,6,22,17,15,758.0,72.0,4.45,27.25,389.0,831.72,639.81
2018,6,22,17,30,726.0,68.0,4.4,26.3,337.0,779.71,606.91
2018,6,22,17,45,681.5,63.5,4.35,25.3,286.0,715.15,563.48
2018,6,22,18,0,637.0,59.0,4.3,24.3,235.0,657.44,523.1
2018,6,22,18,15,571.5,53.5,4.2,23.15,187.5,576.39,462.63
2018,6,22,18,30,506.0,48.0,4.1,22.0,140.0,498.14,400.95
2018,6,22,18,45,403.0,39.5,3.95,20.9,99.0,391.7,313.23
2018,6,22,19,0,300.0,31.0,3.8,19.8,58.0,292.6,217.93
2018,6,22,19,15,171.0,18.5,3.75,19.15,32.0,158.76,0.0
2018,6,22,19,30,42.0,6.0,3.7,18.5,6.0,30.87,0.0
2018,6,22,19,45,21.0,3.0,3.7,17.9,3.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.45,16.2,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
