Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,23,3,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,23,4,45,77.0,7.5,1.3,14.2,10.0,0.0,0.0
2018,6,23,5,0,154.0,15.0,1.3,14.7,20.0,12.8,0.0
2018,6,23,5,15,293.0,24.5,1.5,15.7,53.0,20.32,8.93
2018,6,23,5,30,432.0,34.0,1.7,16.7,86.0,27.99,18.29
2018,6,23,5,45,517.0,40.0,1.9,17.75,130.5,32.47,22.69
2018,6,23,6,0,602.0,46.0,2.1,18.8,175.0,40.26,29.71
2018,6,23,6,15,656.0,50.0,2.2,19.55,224.0,43.25,32.38
2018,6,23,6,30,710.0,54.0,2.3,20.3,273.0,46.3,34.95
2018,6,23,6,45,747.0,57.5,2.45,21.1,324.5,48.8,36.94
2018,6,23,7,0,784.0,61.0,2.6,21.9,376.0,51.28,38.83
2018,6,23,7,15,810.5,64.0,2.7,22.7,427.5,60.24,46.22
2018,6,23,7,30,837.0,67.0,2.8,23.5,479.0,62.91,48.15
2018,6,23,7,45,856.5,69.0,2.85,24.3,528.5,64.68,49.3
2018,6,23,8,0,876.0,71.0,2.9,25.1,578.0,66.36,50.36
2018,6,23,8,15,891.0,73.0,3.0,25.8,625.5,67.85,51.28
2018,6,23,8,30,906.0,75.0,3.1,26.5,673.0,69.23,52.11
2018,6,23,8,45,918.0,76.5,3.2,27.25,716.5,70.12,52.53
2018,6,23,9,0,930.0,78.0,3.3,28.0,760.0,110.44,57.51
2018,6,23,9,15,938.0,80.0,3.35,28.7,799.0,164.63,85.53
2018,6,23,9,30,946.0,82.0,3.4,29.4,838.0,219.95,124.56
2018,6,23,9,45,952.0,83.5,3.45,30.1,871.0,275.42,168.85
2018,6,23,10,0,958.0,85.0,3.5,30.8,904.0,331.4,215.5
2018,6,23,10,15,964.0,86.0,3.55,31.4,932.0,387.31,262.43
2018,6,23,10,30,970.0,87.0,3.6,32.0,960.0,443.29,308.71
2018,6,23,10,45,974.0,87.5,3.6,32.6,981.0,497.87,352.76
2018,6,23,11,0,978.0,88.0,3.6,33.2,1002.0,551.87,395.02
2018,6,23,11,15,981.0,88.5,3.65,33.55,1016.5,604.55,435.52
2018,6,23,11,30,984.0,89.0,3.7,33.9,1031.0,656.15,474.08
2018,6,23,11,45,986.0,89.0,3.75,34.25,1038.0,705.46,510.01
2018,6,23,12,0,988.0,89.0,3.8,34.6,1045.0,753.24,543.96
2018,6,23,12,15,988.0,89.5,3.85,34.75,1044.5,798.24,575.13
2018,6,23,12,30,988.0,90.0,3.9,34.9,1044.0,841.16,603.13
2018,6,23,12,45,986.5,90.5,3.95,35.1,1036.0,880.58,628.54
2018,6,23,13,0,985.0,91.0,4.0,35.3,1028.0,917.38,652.13
2018,6,23,13,15,983.5,90.5,4.0,35.35,1013.0,950.44,673.39
2018,6,23,13,30,982.0,90.0,4.0,35.4,998.0,980.47,692.7
2018,6,23,13,45,978.5,89.0,4.0,35.45,975.0,1004.99,708.54
2018,6,23,14,0,975.0,88.0,4.0,35.5,952.0,1026.12,722.32
2018,6,23,14,15,969.5,87.5,3.95,35.45,923.0,1042.39,733.14
2018,6,23,14,30,964.0,87.0,3.9,35.4,894.0,1055.12,741.87
2018,6,23,14,45,958.0,85.0,3.9,35.35,859.0,1062.12,747.51
2018,6,23,15,0,952.0,83.0,3.9,35.3,824.0,1065.49,751.08
2018,6,23,15,15,942.5,82.0,3.9,35.3,783.5,1062.88,750.94
2018,6,23,15,30,933.0,81.0,3.9,35.3,743.0,1056.76,748.78
2018,6,23,15,45,921.0,78.5,3.8,34.9,697.5,1042.83,742.4
2018,6,23,16,0,909.0,76.0,3.7,34.5,652.0,1025.57,734.04
2018,6,23,16,15,892.0,74.0,3.55,34.1,603.0,1000.75,720.53
2018,6,23,16,30,875.0,72.0,3.4,33.7,554.0,973.08,705.19
2018,6,23,16,45,852.5,69.5,3.25,33.25,502.5,936.77,684.21
2018,6,23,17,0,830.0,67.0,3.1,32.8,451.0,898.3,661.54
2018,6,23,17,15,798.0,64.0,2.9,31.6,398.0,858.58,639.18
2018,6,23,17,30,766.0,61.0,2.7,30.4,345.0,807.06,607.93
2018,6,23,17,45,722.0,57.5,2.5,29.25,293.5,743.37,566.77
2018,6,23,18,0,678.0,54.0,2.3,28.1,242.0,679.81,523.79
2018,6,23,18,15,610.0,49.0,2.5,26.8,192.5,595.16,464.99
2018,6,23,18,30,542.0,44.0,2.7,25.5,143.0,521.16,409.88
2018,6,23,18,45,436.0,36.5,2.9,24.25,101.0,412.81,323.97
2018,6,23,19,0,330.0,29.0,3.1,23.0,59.0,312.34,229.84
2018,6,23,19,15,194.5,18.0,3.45,22.1,33.0,174.25,0.0
2018,6,23,19,30,59.0,7.0,3.8,21.2,7.0,42.18,0.0
2018,6,23,19,45,29.5,3.5,4.1,20.35,3.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.5,18.85,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.6,18.2,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.65,17.55,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.7,16.9,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.7,16.55,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.7,16.2,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.65,15.35,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.5,14.55,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,24,4,45,35.5,6.0,3.85,12.15,7.0,0.0,0.0
2018,6,24,5,0,71.0,12.0,3.9,12.3,14.0,10.24,0.0
2018,6,24,5,15,164.0,26.5,4.0,12.8,43.0,20.55,9.06
2018,6,24,5,30,257.0,41.0,4.1,13.3,72.0,31.57,21.62
2018,6,24,5,45,330.0,54.0,4.15,13.85,112.5,41.22,30.77
2018,6,24,6,0,403.0,67.0,4.2,14.4,153.0,50.67,39.49
2018,6,24,6,15,461.0,77.0,4.3,15.1,199.5,57.69,45.81
2018,6,24,6,30,519.0,87.0,4.4,15.8,246.0,66.34,53.35
2018,6,24,6,45,564.5,94.5,4.45,16.45,296.0,70.49,56.78
2018,6,24,7,0,610.0,102.0,4.5,17.1,346.0,74.51,59.97
2018,6,24,7,15,645.0,107.0,4.55,17.8,396.0,76.43,61.26
2018,6,24,7,30,680.0,112.0,4.6,18.5,446.0,78.29,62.46
2018,6,24,7,45,708.0,115.5,4.65,19.2,495.5,78.95,62.63
2018,6,24,8,0,736.0,119.0,4.7,19.9,545.0,79.57,62.76
2018,6,24,8,15,757.0,123.0,4.8,20.4,592.5,80.31,63.06
2018,6,24,8,30,778.0,127.0,4.9,20.9,640.0,89.24,70.28
2018,6,24,8,45,794.5,130.0,5.0,21.45,683.5,89.19,69.88
2018,6,24,9,0,811.0,133.0,5.1,22.0,727.0,125.2,74.2
2018,6,24,9,15,831.0,132.0,5.2,22.4,768.5,173.65,99.44
2018,6,24,9,30,851.0,131.0,5.3,22.8,810.0,224.65,135.97
2018,6,24,9,45,870.0,127.0,5.4,23.2,846.5,283.57,183.64
2018,6,24,10,0,889.0,123.0,5.5,23.6,883.0,335.86,228.42
2018,6,24,10,15,896.5,124.0,5.6,23.85,911.0,389.04,275.02
2018,6,24,10,30,904.0,125.0,5.7,24.1,939.0,442.51,321.46
2018,6,24,10,45,910.5,125.5,5.75,24.35,961.0,495.28,366.5
2018,6,24,11,0,917.0,126.0,5.8,24.6,983.0,547.83,410.31
2018,6,24,11,15,921.5,126.0,5.85,24.75,997.5,598.54,451.85
2018,6,24,11,30,926.0,126.0,5.9,24.9,1012.0,648.45,491.8
2018,6,24,11,45,929.5,125.0,5.95,25.0,1019.5,696.02,529.26
2018,6,24,12,0,933.0,124.0,6.0,25.1,1027.0,742.34,565.03
2018,6,24,12,15,934.5,123.5,6.0,25.15,1027.0,786.15,598.24
2018,6,24,12,30,936.0,123.0,6.0,25.2,1027.0,828.15,628.29
2018,6,24,12,45,936.0,122.0,6.0,25.2,1019.0,866.48,655.27
2018,6,24,13,0,936.0,121.0,6.0,25.2,1011.0,902.37,680.48
2018,6,24,13,15,932.0,120.5,6.0,25.15,994.5,932.59,701.84
2018,6,24,13,30,928.0,120.0,6.0,25.1,978.0,959.78,721.15
2018,6,24,13,45,922.5,119.5,6.0,25.0,955.0,982.43,737.55
2018,6,24,14,0,917.0,119.0,6.0,24.9,932.0,1001.8,751.82
2018,6,24,14,15,910.0,118.0,6.0,24.65,902.5,1015.86,763.05
2018,6,24,14,30,903.0,117.0,6.0,24.4,873.0,1026.47,772.1
2018,6,24,14,45,893.0,116.0,6.0,24.15,837.5,1030.65,776.93
2018,6,24,15,0,883.0,115.0,6.0,23.9,802.0,1031.36,779.58
2018,6,24,15,15,871.5,112.0,6.0,23.9,761.0,1024.94,776.72
2018,6,24,15,30,860.0,109.0,6.0,23.9,720.0,1015.11,771.69
2018,6,24,15,45,842.0,108.0,6.0,23.0,674.5,1010.33,773.1
2018,6,24,16,0,824.0,107.0,6.0,22.1,629.0,989.78,763.52
2018,6,24,16,15,800.0,104.5,5.95,21.5,579.5,958.42,745.06
2018,6,24,16,30,776.0,102.0,5.9,20.9,530.0,924.4,724.56
2018,6,24,16,45,747.0,99.0,5.9,20.3,479.0,888.84,702.93
2018,6,24,17,0,718.0,96.0,5.9,19.7,428.0,845.66,675.23
2018,6,24,17,15,680.0,91.0,5.75,19.05,376.0,789.91,636.88
2018,6,24,17,30,642.0,86.0,5.6,18.4,324.0,733.43,597.0
2018,6,24,17,45,592.0,79.5,5.5,17.75,273.5,664.08,545.96
2018,6,24,18,0,542.0,73.0,5.4,17.1,223.0,595.5,493.58
2018,6,24,18,15,477.0,64.5,5.15,16.45,177.0,513.47,427.69
2018,6,24,18,30,412.0,56.0,4.9,15.8,131.0,434.14,361.25
2018,6,24,18,45,322.0,44.0,4.65,15.2,92.0,334.98,275.14
2018,6,24,19,0,232.0,32.0,4.4,14.6,53.0,247.33,188.56
2018,6,24,19,15,135.5,19.0,4.25,14.25,29.5,136.92,0.0
2018,6,24,19,30,39.0,6.0,4.1,13.9,6.0,29.08,0.0
2018,6,24,19,45,19.5,3.0,4.0,13.5,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.65,9.75,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,6,25,4,45,23.5,4.5,3.7,10.1,5.0,0.0,0.0
2018,6,25,5,0,47.0,9.0,3.8,10.3,10.0,7.68,0.0
2018,6,25,5,15,146.5,22.0,3.95,10.8,37.0,17.08,6.5
2018,6,25,5,30,246.0,35.0,4.1,11.3,64.0,27.04,17.86
2018,6,25,5,45,294.5,43.5,4.25,11.8,94.5,33.33,24.03
2018,6,25,6,0,343.0,52.0,4.4,12.3,125.0,40.27,30.53
2018,6,25,6,15,171.5,63.0,4.35,12.8,99.5,48.22,37.76
2018,6,25,6,30,0.0,74.0,4.3,13.3,74.0,60.39,48.59
2018,6,25,6,45,13.5,106.0,4.25,13.8,111.5,84.4,69.71
2018,6,25,7,0,27.0,138.0,4.2,14.3,149.0,103.83,86.44
2018,6,25,7,15,140.0,162.0,4.2,14.8,229.5,116.44,96.95
2018,6,25,7,30,253.0,186.0,4.2,15.3,310.0,125.84,104.53
2018,6,25,7,45,390.0,179.5,4.15,15.75,393.5,115.74,95.27
2018,6,25,8,0,527.0,173.0,4.1,16.2,477.0,111.78,91.4
2018,6,25,8,15,629.5,155.5,4.1,16.75,548.5,98.48,79.54
2018,6,25,8,30,732.0,138.0,4.1,17.3,620.0,86.61,69.02
2018,6,25,8,45,801.0,121.0,4.05,17.85,680.5,83.66,66.17
2018,6,25,9,0,870.0,104.0,4.0,18.4,741.0,120.75,70.51
2018,6,25,9,15,885.5,103.0,4.05,18.95,781.0,171.06,96.54
2018,6,25,9,30,901.0,102.0,4.1,19.5,821.0,223.21,134.17
2018,6,25,9,45,915.5,100.0,4.15,20.0,856.5,276.16,177.79
2018,6,25,10,0,930.0,98.0,4.2,20.5,892.0,330.44,224.75
2018,6,25,10,15,936.5,99.0,4.3,20.85,920.0,385.2,273.02
2018,6,25,10,30,943.0,100.0,4.4,21.2,948.0,440.09,320.91
2018,6,25,10,45,947.5,100.0,4.45,21.6,968.5,493.35,366.47
2018,6,25,11,0,952.0,100.0,4.5,22.0,989.0,546.1,410.41
2018,6,25,11,15,955.0,100.0,4.6,22.25,1003.0,597.34,452.42
2018,6,25,11,30,958.0,100.0,4.7,22.5,1017.0,647.56,492.6
2018,6,25,11,45,959.5,100.5,4.75,22.7,1024.0,696.0,530.41
2018,6,25,12,0,961.0,101.0,4.8,22.9,1031.0,742.95,566.26
2018,6,25,12,15,962.0,100.0,4.85,22.95,1030.0,786.66,599.27
2018,6,25,12,30,963.0,99.0,4.9,23.0,1029.0,828.37,628.65
2018,6,25,12,45,963.0,98.0,5.0,23.05,1021.0,867.07,656.09
2018,6,25,13,0,963.0,97.0,5.1,23.1,1013.0,903.24,681.76
2018,6,25,13,15,960.0,96.5,5.15,23.0,997.0,934.54,704.18
2018,6,25,13,30,957.0,96.0,5.2,22.9,981.0,962.8,724.57
2018,6,25,13,45,953.0,94.5,5.25,22.8,958.0,985.98,741.59
2018,6,25,14,0,949.0,93.0,5.3,22.7,935.0,1005.8,756.45
2018,6,25,14,15,943.0,92.5,5.35,22.45,906.0,1021.31,768.99
2018,6,25,14,30,937.0,92.0,5.4,22.2,877.0,1033.35,779.36
2018,6,25,14,45,929.5,90.5,5.4,21.95,842.0,1039.31,785.4
2018,6,25,15,0,922.0,89.0,5.4,21.7,807.0,1041.72,789.22
2018,6,25,15,15,912.0,87.0,5.4,21.7,766.5,1037.52,787.9
2018,6,25,15,30,902.0,85.0,5.4,21.7,726.0,1029.84,784.4
2018,6,25,15,45,890.5,82.5,5.4,20.85,682.0,1016.68,779.88
2018,6,25,16,0,879.0,80.0,5.4,20.0,638.0,1000.28,773.19
2018,6,25,16,15,863.5,77.5,5.4,19.35,590.5,976.77,760.87
2018,6,25,16,30,848.0,75.0,5.4,18.7,543.0,950.45,746.48
2018,6,25,16,45,827.0,73.0,5.4,18.05,493.5,916.84,726.62
2018,6,25,17,0,806.0,71.0,5.4,17.4,444.0,891.74,712.67
2018,6,25,17,15,776.5,67.0,5.35,16.7,392.5,843.02,680.53
2018,6,25,17,30,747.0,63.0,5.3,16.0,341.0,792.97,646.54
2018,6,25,17,45,705.5,59.5,5.25,15.25,290.5,732.0,602.91
2018,6,25,18,0,664.0,56.0,5.2,14.5,240.0,670.97,557.31
2018,6,25,18,15,603.0,50.5,5.1,13.95,192.0,598.64,499.69
2018,6,25,18,30,542.0,45.0,5.0,13.4,144.0,523.07,436.43
2018,6,25,18,45,445.0,37.5,4.85,12.8,103.0,421.22,348.26
2018,6,25,19,0,348.0,30.0,4.7,12.2,62.0,326.22,252.31
2018,6,25,19,15,208.0,19.5,4.65,11.9,35.5,184.66,0.0
2018,6,25,19,30,68.0,9.0,4.6,11.6,9.0,49.49,0.0
2018,6,25,19,45,34.0,4.5,4.5,11.25,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.3,10.75,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.15,10.4,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.05,10.05,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.95,9.8,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.9,9.05,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.85,8.95,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.65,8.75,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.4,8.45,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.2,8.35,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.85,8.2,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,6,26,4,45,56.5,7.0,3.1,8.75,8.5,0.0,0.0
2018,6,26,5,0,113.0,14.0,3.2,9.0,17.0,11.95,0.0
2018,6,26,5,15,248.0,25.5,3.25,9.5,49.5,21.21,9.28
2018,6,26,5,30,383.0,37.0,3.3,10.0,82.0,30.54,21.0
2018,6,26,5,45,469.0,45.0,3.35,10.55,126.0,36.5,26.99
2018,6,26,6,0,555.0,53.0,3.4,11.1,170.0,42.43,32.63
2018,6,26,6,15,612.5,59.0,3.35,11.7,220.0,46.51,36.4
2018,6,26,6,30,670.0,65.0,3.3,12.3,270.0,50.55,39.97
2018,6,26,6,45,709.5,69.5,3.3,12.9,321.5,58.01,46.47
2018,6,26,7,0,749.0,74.0,3.3,13.5,373.0,60.89,48.77
2018,6,26,7,15,778.5,77.5,3.3,14.15,425.0,62.83,50.17
2018,6,26,7,30,808.0,81.0,3.3,14.8,477.0,64.72,51.51
2018,6,26,7,45,830.5,83.5,3.3,15.45,527.5,65.74,52.07
2018,6,26,8,0,853.0,86.0,3.3,16.1,578.0,66.72,52.6
2018,6,26,8,15,870.0,88.5,3.35,16.8,626.0,77.34,61.41
2018,6,26,8,30,887.0,91.0,3.4,17.5,674.0,78.8,62.3
2018,6,26,8,45,900.5,92.5,3.45,18.15,718.5,79.47,62.52
2018,6,26,9,0,914.0,94.0,3.5,18.8,763.0,116.49,66.25
2018,6,26,9,15,922.0,97.0,3.55,19.4,802.0,170.63,94.64
2018,6,26,9,30,930.0,100.0,3.6,20.0,841.0,225.92,134.66
2018,6,26,9,45,934.5,103.0,3.7,20.65,874.0,281.38,180.37
2018,6,26,10,0,939.0,106.0,3.8,21.3,907.0,337.23,228.55
2018,6,26,10,15,946.5,106.0,3.9,21.75,935.5,392.26,276.61
2018,6,26,10,30,954.0,106.0,4.0,22.2,964.0,447.52,324.31
2018,6,26,10,45,960.0,105.5,4.1,22.6,985.5,501.78,370.32
2018,6,26,11,0,966.0,105.0,4.2,23.0,1007.0,555.67,414.85
2018,6,26,11,15,970.0,104.5,4.3,23.25,1021.5,607.91,457.19
2018,6,26,11,30,974.0,104.0,4.4,23.5,1036.0,659.19,497.7
2018,6,26,11,45,976.5,103.5,4.5,23.75,1043.0,708.37,535.81
2018,6,26,12,0,979.0,103.0,4.6,24.0,1050.0,756.08,572.03
2018,6,26,12,15,981.0,101.5,4.7,24.05,1049.5,800.96,605.86
2018,6,26,12,30,983.0,100.0,4.8,24.1,1049.0,843.88,636.06
2018,6,26,12,45,985.0,97.0,4.9,24.1,1041.0,883.27,663.88
2018,6,26,13,0,987.0,94.0,5.0,24.1,1033.0,920.1,689.92
2018,6,26,13,15,985.5,93.0,5.1,23.95,1017.5,952.98,713.71
2018,6,26,13,30,984.0,92.0,5.2,23.8,1002.0,982.81,735.52
2018,6,26,13,45,981.0,91.0,5.3,23.65,979.5,1008.06,754.34
2018,6,26,14,0,978.0,90.0,5.4,23.5,957.0,1029.94,771.05
2018,6,26,14,15,973.5,88.0,5.45,23.2,927.5,1045.87,783.99
2018,6,26,14,30,969.0,86.0,5.5,22.9,898.0,1058.19,794.7
2018,6,26,14,45,962.5,84.0,5.55,22.55,862.5,1064.88,801.96
2018,6,26,15,0,956.0,82.0,5.6,22.2,827.0,1067.91,806.95
2018,6,26,15,15,946.5,81.0,5.6,22.2,786.5,1065.45,806.87
2018,6,26,15,30,937.0,80.0,5.6,22.2,746.0,1059.46,804.58
2018,6,26,15,45,926.0,77.0,5.6,21.0,700.5,1046.04,801.16
2018,6,26,16,0,915.0,74.0,5.6,19.8,655.0,1029.23,795.44
2018,6,26,16,15,900.0,72.0,5.55,19.2,606.5,1006.44,783.27
2018,6,26,16,30,885.0,70.0,5.5,18.6,558.0,980.73,769.0
2018,6,26,16,45,865.0,67.0,5.45,18.0,507.0,946.08,748.13
2018,6,26,17,0,845.0,64.0,5.4,17.4,456.0,909.11,725.26
2018,6,26,17,15,817.5,61.0,5.3,16.8,404.0,863.09,694.86
2018,6,26,17,30,790.0,58.0,5.2,16.2,352.0,825.49,669.99
2018,6,26,17,45,750.5,54.0,5.1,15.55,300.0,764.51,626.35
2018,6,26,18,0,711.0,50.0,5.0,14.9,248.0,703.45,580.86
2018,6,26,18,15,651.5,45.5,4.85,14.25,199.0,625.61,519.52
2018,6,26,18,30,592.0,41.0,4.7,13.6,150.0,549.7,456.51
2018,6,26,18,45,496.0,34.5,4.55,13.0,107.0,446.64,367.83
2018,6,26,19,0,400.0,28.0,4.4,12.4,64.0,361.06,278.99
2018,6,26,19,15,245.0,18.0,4.3,12.0,36.5,208.45,0.0
2018,6,26,19,30,90.0,8.0,4.2,11.6,9.0,62.21,0.0
2018,6,26,19,45,45.0,4.0,4.15,11.25,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.05,10.3,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.95,9.75,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.85,9.55,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.75,9.45,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.65,9.4,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.55,9.35,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.5,9.25,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.5,9.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.35,8.8,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.15,8.4,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,8.55,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,6,27,4,45,48.0,6.0,3.55,9.0,7.5,0.0,0.0
2018,6,27,5,0,96.0,12.0,3.7,9.2,15.0,10.24,0.0
2018,6,27,5,15,220.0,23.5,3.85,9.7,45.0,19.36,7.72
2018,6,27,5,30,344.0,35.0,4.0,10.2,75.0,28.66,19.32
2018,6,27,5,45,469.5,42.0,4.1,10.75,124.5,33.99,24.71
2018,6,27,6,0,595.0,49.0,4.2,11.3,174.0,39.44,29.9
2018,6,27,6,15,651.5,54.0,4.2,11.85,224.0,46.69,36.53
2018,6,27,6,30,708.0,59.0,4.2,12.4,274.0,50.44,39.85
2018,6,27,6,45,747.0,62.0,4.2,12.95,326.0,52.4,41.44
2018,6,27,7,0,786.0,65.0,4.2,13.5,378.0,54.39,42.99
2018,6,27,7,15,813.5,68.5,4.2,14.1,430.5,56.61,44.69
2018,6,27,7,30,841.0,72.0,4.2,14.7,483.0,66.38,53.0
2018,6,27,7,45,862.0,74.0,4.15,15.3,533.5,68.13,54.2
2018,6,27,8,0,883.0,76.0,4.1,15.9,584.0,69.78,55.3
2018,6,27,8,15,898.0,78.0,4.15,16.45,632.0,71.21,56.23
2018,6,27,8,30,913.0,80.0,4.2,17.0,680.0,72.53,57.06
2018,6,27,8,45,925.0,81.5,4.2,17.55,724.0,73.36,57.48
2018,6,27,9,0,937.0,83.0,4.2,18.1,768.0,110.13,61.2
2018,6,27,9,15,940.0,87.5,4.25,18.6,805.5,165.77,90.57
2018,6,27,9,30,943.0,92.0,4.3,19.1,843.0,222.06,131.7
2018,6,27,9,45,942.0,97.5,4.4,19.6,874.5,278.55,178.83
2018,6,27,10,0,941.0,103.0,4.5,20.1,906.0,334.87,228.11
2018,6,27,10,15,947.5,104.0,4.6,20.4,934.0,390.32,277.16
2018,6,27,10,30,954.0,105.0,4.7,20.7,962.0,445.91,325.88
2018,6,27,10,45,958.5,105.5,4.75,21.0,983.5,500.21,372.6
2018,6,27,11,0,963.0,106.0,4.8,21.3,1005.0,554.03,417.76
2018,6,27,11,15,966.0,106.0,4.95,21.35,1019.0,605.98,461.05
2018,6,27,11,30,969.0,106.0,5.1,21.4,1033.0,656.91,502.6
2018,6,27,11,45,970.5,106.0,5.2,21.5,1039.5,705.67,541.39
2018,6,27,12,0,972.0,106.0,5.3,21.6,1046.0,752.92,578.27
2018,6,27,12,15,971.5,106.0,5.4,21.45,1044.5,797.02,612.81
2018,6,27,12,30,971.0,106.0,5.5,21.3,1043.0,839.05,643.54
2018,6,27,12,45,969.0,105.5,5.6,21.15,1034.0,877.17,671.45
2018,6,27,13,0,967.0,105.0,5.7,21.0,1025.0,912.64,697.53
2018,6,27,13,15,964.5,104.5,5.75,20.75,1009.5,944.84,721.37
2018,6,27,13,30,962.0,104.0,5.8,20.5,994.0,974.03,743.18
2018,6,27,13,45,958.0,102.5,5.85,20.25,970.5,997.69,761.26
2018,6,27,14,0,954.0,101.0,5.9,20.0,947.0,1017.97,777.16
2018,6,27,14,15,949.0,99.0,5.95,19.65,917.5,1033.32,790.12
2018,6,27,14,30,944.0,97.0,6.0,19.3,888.0,1045.13,800.81
2018,6,27,14,45,937.5,94.5,6.05,18.95,852.5,1051.32,807.81
2018,6,27,15,0,931.0,92.0,6.1,18.6,817.0,1053.91,812.5
2018,6,27,15,15,920.5,90.5,6.1,18.6,776.5,1050.01,811.38
2018,6,27,15,30,910.0,89.0,6.1,18.6,736.0,1042.64,808.01
2018,6,27,15,45,898.0,86.5,6.1,17.65,691.0,1029.17,803.47
2018,6,27,16,0,886.0,84.0,6.1,16.7,646.0,1012.42,796.66
2018,6,27,16,15,870.5,81.0,6.1,16.15,598.0,988.41,783.38
2018,6,27,16,30,855.0,78.0,6.1,15.6,550.0,961.54,767.94
2018,6,27,16,45,833.0,74.5,6.05,15.05,498.5,935.96,753.03
2018,6,27,17,0,811.0,71.0,6.0,14.5,447.0,896.89,727.78
2018,6,27,17,15,780.5,67.5,5.95,13.95,395.0,847.86,694.46
2018,6,27,17,30,750.0,64.0,5.9,13.4,343.0,797.52,659.22
2018,6,27,17,45,708.0,60.0,5.8,12.9,292.0,735.35,613.13
2018,6,27,18,0,666.0,56.0,5.7,12.4,241.0,673.19,565.23
2018,6,27,18,15,601.5,50.5,5.55,11.9,192.5,597.9,504.25
2018,6,27,18,30,537.0,45.0,5.4,11.4,144.0,519.64,437.86
2018,6,27,18,45,435.0,38.0,5.25,10.95,102.5,414.83,346.15
2018,6,27,19,0,333.0,31.0,5.1,10.5,61.0,316.81,247.3
2018,6,27,19,15,198.0,20.0,4.95,10.3,35.0,178.72,0.0
2018,6,27,19,30,63.0,9.0,4.8,10.1,9.0,46.48,0.0
2018,6,27,19,45,31.5,4.5,4.7,9.9,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.55,9.6,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.45,9.4,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.35,9.25,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,9.15,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.15,9.1,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.1,9.05,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,8.95,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.55,8.9,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.25,8.9,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,6,28,4,45,39.0,6.5,3.5,9.35,7.5,0.0,0.0
2018,6,28,5,0,78.0,13.0,3.6,9.6,15.0,11.1,0.0
2018,6,28,5,15,202.5,25.5,3.6,10.15,45.5,19.88,7.77
2018,6,28,5,30,327.0,38.0,3.6,10.7,76.0,31.32,21.55
2018,6,28,5,45,420.5,46.5,3.65,11.25,119.0,37.62,27.87
2018,6,28,6,0,514.0,55.0,3.7,11.8,162.0,43.89,33.82
2018,6,28,6,15,574.5,60.0,3.65,12.4,210.0,47.06,36.78
2018,6,28,6,30,635.0,65.0,3.6,13.0,258.0,50.28,39.61
2018,6,28,6,45,677.0,70.0,3.5,13.55,309.0,53.33,42.17
2018,6,28,7,0,719.0,75.0,3.4,14.1,360.0,61.37,49.09
2018,6,28,7,15,749.5,78.5,3.4,14.65,411.5,63.25,50.46
2018,6,28,7,30,780.0,82.0,3.4,15.2,463.0,65.09,51.76
2018,6,28,7,45,804.0,84.5,3.35,15.75,513.0,66.07,52.31
2018,6,28,8,0,828.0,87.0,3.3,16.3,563.0,67.01,52.82
2018,6,28,8,15,845.5,89.5,3.3,16.85,610.5,77.53,61.57
2018,6,28,8,30,863.0,92.0,3.3,17.4,658.0,78.97,62.47
2018,6,28,8,45,877.0,94.0,3.3,17.95,702.0,79.9,62.95
2018,6,28,9,0,891.0,96.0,3.3,18.5,746.0,114.32,66.06
2018,6,28,9,15,901.5,97.0,3.35,19.0,785.0,166.29,92.45
2018,6,28,9,30,912.0,98.0,3.4,19.5,824.0,219.64,130.71
2018,6,28,9,45,920.0,99.0,3.4,20.05,857.5,273.62,175.05
2018,6,28,10,0,928.0,100.0,3.4,20.6,891.0,328.32,222.26
2018,6,28,10,15,933.0,101.5,3.5,21.0,918.0,382.88,270.1
2018,6,28,10,30,938.0,103.0,3.6,21.4,945.0,437.44,317.42
2018,6,28,10,45,942.0,103.0,3.7,21.8,965.5,490.33,362.49
2018,6,28,11,0,946.0,103.0,3.8,22.2,986.0,542.69,405.95
2018,6,28,11,15,948.5,103.0,3.9,22.5,999.0,593.5,447.23
2018,6,28,11,30,951.0,103.0,4.0,22.8,1012.0,643.25,486.6
2018,6,28,11,45,952.0,103.5,4.1,23.05,1018.5,691.21,523.74
2018,6,28,12,0,953.0,104.0,4.2,23.3,1025.0,737.66,558.94
2018,6,28,12,15,955.0,101.5,4.3,23.45,1024.0,780.72,591.27
2018,6,28,12,30,957.0,99.0,4.4,23.6,1023.0,821.81,619.82
2018,6,28,12,45,958.5,97.0,4.5,23.75,1015.5,860.74,646.82
2018,6,28,13,0,960.0,95.0,4.6,23.9,1008.0,897.21,672.2
2018,6,28,13,15,957.0,95.0,4.65,23.85,992.5,928.97,694.54
2018,6,28,13,30,954.0,95.0,4.7,23.8,977.0,957.73,714.9
2018,6,28,13,45,949.0,94.5,4.8,23.75,954.0,981.02,732.05
2018,6,28,14,0,944.0,94.0,4.9,23.7,931.0,1000.98,747.11
2018,6,28,14,15,938.0,93.0,5.0,23.45,902.0,1016.04,759.64
2018,6,28,14,30,932.0,92.0,5.1,23.2,873.0,1027.63,770.03
2018,6,28,14,45,924.5,90.5,5.15,22.9,838.5,1033.67,776.62
2018,6,28,15,0,917.0,89.0,5.2,22.6,804.0,1036.19,781.04
2018,6,28,15,15,906.5,87.5,5.2,22.6,763.5,1032.17,779.85
2018,6,28,15,30,896.0,86.0,5.2,22.6,723.0,1024.73,776.52
2018,6,28,15,45,883.0,84.0,5.35,21.6,679.0,1010.82,773.12
2018,6,28,16,0,870.0,82.0,5.5,20.6,635.0,993.73,767.47
2018,6,28,16,15,853.0,80.0,5.55,19.95,587.5,969.6,755.01
2018,6,28,16,30,836.0,78.0,5.6,19.3,540.0,942.75,740.49
2018,6,28,16,45,813.0,75.0,5.6,18.6,489.5,917.19,726.54
2018,6,28,17,0,790.0,72.0,5.6,17.9,439.0,878.25,702.45
2018,6,28,17,15,760.0,68.5,5.6,17.1,388.0,830.16,671.2
2018,6,28,17,30,730.0,65.0,5.6,16.3,337.0,780.8,637.97
2018,6,28,17,45,686.5,61.0,5.6,15.55,286.5,717.85,592.72
2018,6,28,18,0,643.0,57.0,5.6,14.8,236.0,661.09,550.35
2018,6,28,18,15,579.5,51.5,5.5,14.15,188.5,581.55,486.86
2018,6,28,18,30,516.0,46.0,5.4,13.5,141.0,504.78,422.53
2018,6,28,18,45,415.0,38.0,5.25,12.85,100.0,400.15,331.88
2018,6,28,19,0,314.0,30.0,5.1,12.2,59.0,302.91,235.01
2018,6,28,19,15,185.0,19.0,5.0,11.9,33.5,169.86,0.0
2018,6,28,19,30,56.0,8.0,4.9,11.6,8.0,41.34,0.0
2018,6,28,19,45,28.0,4.0,4.8,11.25,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.4,10.35,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,10.1,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.1,9.85,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.9,9.65,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.7,9.55,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.45,9.45,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,6,29,4,45,62.0,6.5,2.35,9.2,8.0,0.0,0.0
2018,6,29,5,0,124.0,13.0,2.6,9.6,16.0,11.1,0.0
2018,6,29,5,15,267.0,22.5,2.7,10.2,47.5,18.62,6.6
2018,6,29,5,30,410.0,32.0,2.8,10.8,79.0,26.32,17.19
2018,6,29,5,45,497.5,38.5,2.9,11.45,123.0,31.24,22.19
2018,6,29,6,0,585.0,45.0,3.0,12.1,167.0,39.39,29.75
2018,6,29,6,15,640.5,50.0,2.95,13.0,216.0,43.24,33.27
2018,6,29,6,30,696.0,55.0,2.9,13.9,265.0,47.08,36.61
2018,6,29,6,45,734.5,58.0,2.85,14.85,316.0,49.14,38.24
2018,6,29,7,0,773.0,61.0,2.8,15.8,367.0,51.23,39.82
2018,6,29,7,15,800.5,63.5,2.75,16.95,418.0,52.81,40.86
2018,6,29,7,30,828.0,66.0,2.7,18.1,469.0,62.07,48.55
2018,6,29,7,45,849.0,68.5,2.65,19.3,519.5,64.22,49.97
2018,6,29,8,0,870.0,71.0,2.6,20.5,570.0,66.26,51.28
2018,6,29,8,15,886.0,72.5,2.7,21.4,617.5,67.45,51.92
2018,6,29,8,30,902.0,74.0,2.8,22.3,665.0,68.54,52.48
2018,6,29,8,45,914.0,76.0,2.85,23.25,709.0,69.77,53.15
2018,6,29,9,0,926.0,78.0,2.9,24.2,753.0,104.24,56.24
2018,6,29,9,15,933.0,80.5,3.0,24.95,791.5,158.42,83.05
2018,6,29,9,30,940.0,83.0,3.1,25.7,830.0,213.66,121.72
2018,6,29,9,45,944.5,85.5,3.2,26.5,863.0,269.21,166.26
2018,6,29,10,0,949.0,88.0,3.3,27.3,896.0,325.13,213.32
2018,6,29,10,15,954.5,88.5,3.4,27.9,923.5,380.19,260.25
2018,6,29,10,30,960.0,89.0,3.5,28.5,951.0,435.26,306.61
2018,6,29,10,45,963.5,89.5,3.55,29.05,971.5,489.27,351.12
2018,6,29,11,0,967.0,90.0,3.6,29.6,992.0,542.68,393.86
2018,6,29,11,15,969.0,90.5,3.75,29.9,1005.5,594.47,434.79
2018,6,29,11,30,971.0,91.0,3.9,30.2,1019.0,645.12,473.81
2018,6,29,11,45,972.0,91.5,4.05,30.5,1025.5,693.83,510.46
2018,6,29,12,0,973.0,92.0,4.2,30.8,1032.0,740.97,545.16
2018,6,29,12,15,971.0,93.5,4.3,30.85,1031.0,785.02,577.15
2018,6,29,12,30,969.0,95.0,4.4,30.9,1030.0,826.92,605.61
2018,6,29,12,45,965.5,95.5,4.55,31.0,1020.5,864.41,631.07
2018,6,29,13,0,962.0,96.0,4.7,31.1,1011.0,899.21,654.8
2018,6,29,13,15,959.0,96.0,4.8,31.0,995.5,931.12,677.1
2018,6,29,13,30,956.0,96.0,4.9,30.9,980.0,960.02,697.5
2018,6,29,13,45,952.5,94.5,5.0,30.8,957.5,983.84,714.67
2018,6,29,14,0,949.0,93.0,5.1,30.7,935.0,1004.33,729.82
2018,6,29,14,15,943.5,91.5,5.15,30.4,905.5,1019.48,741.85
2018,6,29,14,30,938.0,90.0,5.2,30.1,876.0,1031.12,751.78
2018,6,29,14,45,930.0,88.5,5.3,29.85,841.0,1036.74,758.17
2018,6,29,15,0,922.0,87.0,5.4,29.6,806.0,1038.79,762.41
2018,6,29,15,15,912.0,85.0,5.4,29.6,765.5,1034.73,761.23
2018,6,29,15,30,902.0,83.0,5.4,29.6,725.0,1027.19,757.93
2018,6,29,15,45,889.5,81.5,5.4,28.7,681.0,1014.36,754.02
2018,6,29,16,0,877.0,80.0,5.4,27.8,637.0,998.34,748.04
2018,6,29,16,15,861.0,77.0,5.35,27.15,589.0,973.86,735.17
2018,6,29,16,30,845.0,74.0,5.3,26.5,541.0,946.56,720.29
2018,6,29,16,45,823.5,71.5,5.3,25.85,491.0,911.94,700.43
2018,6,29,17,0,802.0,69.0,5.3,25.2,441.0,885.82,686.27
2018,6,29,17,15,773.0,65.5,5.25,24.35,390.0,838.43,656.57
2018,6,29,17,30,744.0,62.0,5.2,23.5,339.0,789.72,625.03
2018,6,29,17,45,704.0,58.0,5.1,22.65,289.0,729.58,583.43
2018,6,29,18,0,664.0,54.0,5.0,21.8,239.0,669.39,539.96
2018,6,29,18,15,603.5,48.5,4.85,20.85,191.0,590.77,479.88
2018,6,29,18,30,543.0,43.0,4.7,19.9,143.0,521.93,424.26
2018,6,29,18,45,446.0,36.0,4.55,18.95,102.0,420.83,339.58
2018,6,29,19,0,349.0,29.0,4.4,18.0,61.0,326.78,247.5
2018,6,29,19,15,209.5,18.5,4.35,17.4,34.5,185.75,0.0
2018,6,29,19,30,70.0,8.0,4.3,16.8,8.0,49.98,0.0
2018,6,29,19,45,35.0,4.0,4.25,16.25,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,30,4,45,76.5,6.0,1.2,13.9,8.0,0.0,0.0
2018,6,30,5,0,153.0,12.0,1.2,14.2,16.0,10.24,0.0
2018,6,30,5,15,305.0,21.0,1.3,15.05,49.0,17.38,5.26
2018,6,30,5,30,457.0,30.0,1.4,15.9,82.0,26.99,17.33
2018,6,30,5,45,540.0,35.5,1.55,16.75,126.0,31.52,21.91
2018,6,30,6,0,623.0,41.0,1.7,17.6,170.0,36.13,26.21
2018,6,30,6,15,675.5,45.5,1.7,18.35,219.5,39.72,29.45
2018,6,30,6,30,728.0,50.0,1.7,19.1,269.0,43.31,32.53
2018,6,30,6,45,763.5,53.5,1.75,19.85,320.5,45.94,34.66
2018,6,30,7,0,799.0,57.0,1.8,20.6,372.0,54.69,42.03
2018,6,30,7,15,825.0,59.5,1.85,21.5,423.5,57.19,43.86
2018,6,30,7,30,851.0,62.0,1.9,22.4,475.0,59.6,45.58
2018,6,30,7,45,870.0,64.0,1.9,23.3,525.0,61.47,46.81
2018,6,30,8,0,889.0,66.0,1.9,24.2,575.0,63.23,47.94
2018,6,30,8,15,903.0,67.5,2.0,25.0,622.0,64.48,48.66
2018,6,30,8,30,917.0,69.0,2.1,25.8,669.0,65.64,49.3
2018,6,30,8,45,928.0,70.5,2.15,26.65,712.5,66.64,49.8
2018,6,30,9,0,939.0,72.0,2.2,27.5,756.0,100.05,52.39
2018,6,30,9,15,946.5,73.5,2.3,28.3,794.5,154.29,78.31
2018,6,30,9,30,954.0,75.0,2.4,29.1,833.0,209.63,116.23
2018,6,30,9,45,959.0,77.5,2.5,29.9,866.5,265.98,160.63
2018,6,30,10,0,964.0,80.0,2.6,30.7,900.0,322.77,207.59
2018,6,30,10,15,969.5,80.5,2.65,31.3,928.0,378.55,254.29
2018,6,30,10,30,975.0,81.0,2.7,31.9,956.0,434.35,300.33
2018,6,30,10,45,978.0,81.5,2.8,32.5,976.0,488.86,344.42
2018,6,30,11,0,981.0,82.0,2.9,33.1,996.0,542.68,386.71
2018,6,30,11,15,983.0,82.5,2.95,33.4,1010.0,595.09,427.04
2018,6,30,11,30,985.0,83.0,3.0,33.7,1024.0,646.33,465.36
2018,6,30,11,45,986.0,83.0,3.1,34.05,1030.5,695.2,501.07
2018,6,30,12,0,987.0,83.0,3.2,34.4,1037.0,742.42,534.77
2018,6,30,12,15,983.5,85.5,3.3,34.55,1035.0,786.67,565.66
2018,6,30,12,30,980.0,88.0,3.4,34.7,1033.0,828.65,593.19
2018,6,30,12,45,974.5,90.5,3.45,34.8,1023.5,866.59,617.82
2018,6,30,13,0,969.0,93.0,3.5,34.9,1014.0,901.76,640.58
2018,6,30,13,15,966.5,92.0,3.55,34.95,998.5,933.36,661.13
2018,6,30,13,30,964.0,91.0,3.6,35.0,983.0,961.9,679.76
2018,6,30,13,45,959.5,91.0,3.65,35.0,960.5,986.41,696.03
2018,6,30,14,0,955.0,91.0,3.7,35.0,938.0,1007.6,710.31
2018,6,30,14,15,949.5,90.0,3.75,34.9,909.0,1023.39,721.62
2018,6,30,14,30,944.0,89.0,3.8,34.8,880.0,1035.68,730.9
2018,6,30,14,45,936.5,87.5,3.8,34.65,845.0,1041.9,736.35
2018,6,30,15,0,929.0,86.0,3.8,34.5,810.0,1044.55,739.76
2018,6,30,15,15,919.0,84.0,3.8,34.5,769.5,1040.55,738.7
2018,6,30,15,30,909.0,82.0,3.8,34.5,729.0,1033.05,735.61
2018,6,30,15,45,896.0,80.0,3.95,33.85,684.0,1019.1,731.5
2018,6,30,16,0,883.0,78.0,4.1,33.2,639.0,1001.92,725.32
2018,6,30,16,15,862.5,77.0,4.25,32.5,590.0,975.42,713.09
2018,6,30,16,30,842.0,76.0,4.4,31.8,541.0,946.28,698.91
2018,6,30,16,45,816.5,74.0,4.6,31.05,490.0,919.5,686.37
2018,6,30,17,0,791.0,72.0,4.8,30.3,439.0,879.5,664.69
2018,6,30,17,15,754.5,70.0,4.95,29.0,387.0,827.36,634.9
2018,6,30,17,30,718.0,68.0,5.1,27.7,335.0,774.16,602.91
2018,6,30,17,45,666.0,64.0,5.3,26.4,283.0,709.62,560.92
2018,6,30,18,0,614.0,60.0,5.5,25.1,231.0,641.1,513.38
2018,6,30,18,15,543.5,54.5,5.5,23.75,183.5,556.67,450.05
2018,6,30,18,30,473.0,49.0,5.5,22.4,136.0,475.36,385.61
2018,6,30,18,45,370.5,40.0,5.5,21.0,95.5,369.68,298.04
2018,6,30,19,0,268.0,31.0,5.5,19.6,55.0,271.57,204.68
2018,6,30,19,15,158.0,19.0,5.4,18.95,31.0,152.36,0.0
2018,6,30,19,30,48.0,7.0,5.3,18.3,7.0,35.58,0.0
2018,6,30,19,45,24.0,3.5,5.2,17.65,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,5.05,16.7,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,5.0,16.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.9,16.15,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.75,15.65,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.65,15.2,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.5,14.75,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.35,14.3,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.3,13.95,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.25,13.35,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.45,12.8,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.55,12.55,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.6,12.25,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.55,11.95,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,7,1,4,45,37.5,5.0,4.1,12.05,6.0,0.0,0.0
2018,7,1,5,0,75.0,10.0,4.1,12.2,12.0,8.54,0.0
2018,7,1,5,15,179.5,23.0,4.2,12.75,40.0,17.93,5.28
2018,7,1,5,30,284.0,36.0,4.3,13.3,68.0,29.51,19.62
2018,7,1,5,45,365.0,46.5,4.4,13.85,108.5,37.48,27.39
2018,7,1,6,0,446.0,57.0,4.5,14.4,149.0,45.26,34.64
2018,7,1,6,15,505.5,65.5,4.55,15.05,196.0,51.06,39.91
2018,7,1,6,30,565.0,74.0,4.6,15.7,243.0,56.72,44.87
2018,7,1,6,45,609.5,80.5,4.65,16.3,293.5,60.54,48.06
2018,7,1,7,0,654.0,87.0,4.7,16.9,344.0,64.25,51.06
2018,7,1,7,15,686.0,91.5,4.65,17.55,394.0,66.26,52.51
2018,7,1,7,30,718.0,96.0,4.6,18.2,444.0,68.21,53.85
2018,7,1,7,45,743.5,99.5,4.6,18.85,493.5,75.92,60.15
2018,7,1,8,0,769.0,103.0,4.6,19.5,543.0,77.09,60.78
2018,7,1,8,15,788.0,107.0,4.6,20.1,590.5,78.41,61.55
2018,7,1,8,30,807.0,111.0,4.6,20.7,638.0,79.61,62.22
2018,7,1,8,45,822.5,113.0,4.55,21.25,681.5,79.35,61.68
2018,7,1,9,0,838.0,115.0,4.5,21.8,725.0,108.73,63.44
2018,7,1,9,15,856.5,114.5,4.55,22.35,766.5,168.62,95.48
2018,7,1,9,30,875.0,114.0,4.6,22.9,808.0,220.18,131.21
2018,7,1,9,45,893.5,110.5,4.65,23.4,845.0,271.9,172.69
2018,7,1,10,0,912.0,107.0,4.7,23.9,882.0,325.34,218.1
2018,7,1,10,15,917.0,108.0,4.75,24.3,909.0,378.87,264.78
2018,7,1,10,30,922.0,109.0,4.8,24.7,936.0,432.41,311.03
2018,7,1,10,45,924.5,111.5,4.9,25.05,957.0,485.7,356.31
2018,7,1,11,0,927.0,114.0,5.0,25.4,978.0,538.39,400.0
2018,7,1,11,15,928.0,115.5,5.1,25.6,991.0,588.81,441.15
2018,7,1,11,30,929.0,117.0,5.2,25.8,1004.0,638.11,480.44
2018,7,1,11,45,927.5,119.5,5.35,25.95,1010.0,685.33,517.54
2018,7,1,12,0,926.0,122.0,5.5,26.1,1016.0,730.96,552.73
2018,7,1,12,15,921.0,125.0,5.6,26.1,1013.5,772.74,584.68
2018,7,1,12,30,916.0,128.0,5.7,26.1,1011.0,812.36,613.73
2018,7,1,12,45,907.5,132.0,5.8,26.05,1001.0,847.69,639.07
2018,7,1,13,0,899.0,136.0,5.9,26.0,991.0,880.3,662.56
2018,7,1,13,15,894.0,136.5,6.0,25.75,975.0,910.08,684.66
2018,7,1,13,30,889.0,137.0,6.1,25.5,959.0,936.93,704.86
2018,7,1,13,45,882.0,136.5,6.15,25.25,935.5,957.98,720.92
2018,7,1,14,0,875.0,136.0,6.2,25.0,912.0,975.78,734.89
2018,7,1,14,15,867.5,134.5,6.2,24.65,883.0,988.83,745.77
2018,7,1,14,30,860.0,133.0,6.2,24.3,854.0,998.52,754.51
2018,7,1,14,45,850.0,131.0,6.2,23.95,819.0,1015.2,768.28
2018,7,1,15,0,840.0,129.0,6.2,23.6,784.0,1015.26,770.69
2018,7,1,15,15,827.5,126.5,6.2,23.6,744.0,1008.78,767.74
2018,7,1,15,30,815.0,124.0,6.2,23.6,704.0,998.93,762.61
2018,7,1,15,45,799.5,120.5,6.1,22.75,659.5,981.61,754.34
2018,7,1,16,0,784.0,117.0,6.0,21.9,615.0,961.17,743.92
2018,7,1,16,15,762.5,113.5,5.9,21.3,567.0,931.74,726.32
2018,7,1,16,30,741.0,110.0,5.8,20.7,519.0,906.51,711.68
2018,7,1,16,45,712.5,105.5,5.75,20.1,469.0,864.43,684.81
2018,7,1,17,0,684.0,101.0,5.7,19.5,419.0,820.56,656.18
2018,7,1,17,15,645.5,96.0,5.6,18.85,368.0,765.18,618.1
2018,7,1,17,30,607.0,91.0,5.5,18.2,317.0,709.1,578.47
2018,7,1,17,45,556.0,83.5,5.4,17.5,267.0,638.53,526.29
2018,7,1,18,0,505.0,76.0,5.3,16.8,217.0,568.83,472.82
2018,7,1,18,15,438.5,66.5,5.15,16.2,171.0,485.47,405.69
2018,7,1,18,30,372.0,57.0,5.0,15.6,125.0,401.98,335.7
2018,7,1,18,45,284.0,44.0,4.85,15.0,87.0,307.63,253.14
2018,7,1,19,0,196.0,31.0,4.7,14.4,49.0,220.75,168.58
2018,7,1,19,15,113.5,18.5,4.65,14.05,27.5,122.09,0.0
2018,7,1,19,30,31.0,6.0,4.6,13.7,6.0,24.26,0.0
2018,7,1,19,45,15.5,3.0,4.6,13.3,3.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,4.35,12.3,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,7,2,4,45,19.0,3.5,2.3,11.25,4.0,0.0,0.0
2018,7,2,5,0,38.0,7.0,2.5,11.5,8.0,5.97,0.0
2018,7,2,5,15,108.5,21.5,2.55,11.9,32.0,16.65,4.12
2018,7,2,5,30,179.0,36.0,2.6,12.3,56.0,27.61,18.06
2018,7,2,5,45,249.5,52.0,2.7,12.75,94.5,39.44,29.25
2018,7,2,6,0,320.0,68.0,2.8,13.2,133.0,50.99,39.91
2018,7,2,6,15,378.0,80.5,2.85,13.7,178.0,59.66,47.81
2018,7,2,6,30,436.0,93.0,2.9,14.2,223.0,68.11,55.27
2018,7,2,6,45,483.5,102.5,2.9,14.7,271.5,74.17,60.44
2018,7,2,7,0,531.0,112.0,2.9,15.2,320.0,80.05,65.31
2018,7,2,7,15,569.0,119.5,2.9,15.75,370.5,85.03,69.29
2018,7,2,7,30,607.0,127.0,2.9,16.3,421.0,88.24,71.67
2018,7,2,7,45,639.5,132.0,2.9,16.85,471.0,89.46,72.3
2018,7,2,8,0,672.0,137.0,2.9,17.4,521.0,90.6,72.87
2018,7,2,8,15,697.0,141.0,2.9,18.0,568.5,90.87,72.68
2018,7,2,8,30,722.0,145.0,2.9,18.6,616.0,91.07,72.45
2018,7,2,8,45,743.5,147.0,2.95,19.2,660.5,89.94,71.12
2018,7,2,9,0,765.0,149.0,3.0,19.8,705.0,125.35,79.36
2018,7,2,9,15,757.5,162.0,3.05,20.25,737.5,168.39,99.9
2018,7,2,9,30,750.0,175.0,3.1,20.7,770.0,220.56,137.57
2018,7,2,9,45,733.5,193.5,3.15,21.15,795.5,273.98,181.29
2018,7,2,10,0,717.0,212.0,3.2,21.6,821.0,326.19,225.76
2018,7,2,10,15,729.5,213.0,3.3,22.0,850.0,375.08,267.19
2018,7,2,10,30,742.0,214.0,3.4,22.4,879.0,425.18,309.28
2018,7,2,10,45,753.5,213.5,3.5,22.85,902.0,474.87,350.31
2018,7,2,11,0,765.0,213.0,3.6,23.3,925.0,525.23,390.92
2018,7,2,11,15,771.0,213.0,3.7,23.6,939.5,573.5,429.28
2018,7,2,11,30,777.0,213.0,3.8,23.9,954.0,620.6,465.88
2018,7,2,11,45,782.5,211.0,3.95,24.25,962.0,665.14,499.91
2018,7,2,12,0,788.0,209.0,4.1,24.6,970.0,709.0,532.74
2018,7,2,12,15,788.5,208.5,4.2,24.7,969.5,749.52,562.93
2018,7,2,12,30,789.0,208.0,4.3,24.8,969.0,788.51,591.58
2018,7,2,12,45,787.0,207.0,4.45,24.9,960.5,823.27,617.11
2018,7,2,13,0,785.0,206.0,4.6,25.0,952.0,855.76,641.09
2018,7,2,13,15,779.5,204.0,4.75,24.8,935.0,881.84,660.68
2018,7,2,13,30,774.0,202.0,4.9,24.6,918.0,905.0,678.42
2018,7,2,13,45,752.5,207.5,5.05,24.4,889.5,926.34,695.07
2018,7,2,14,0,731.0,213.0,5.2,24.2,861.0,935.97,703.84
2018,7,2,14,15,734.5,203.5,5.35,23.75,837.0,951.08,717.32
2018,7,2,14,30,738.0,194.0,5.5,23.3,813.0,963.05,728.79
2018,7,2,14,45,725.0,191.0,5.6,22.85,778.0,962.32,731.33
2018,7,2,15,0,712.0,188.0,5.7,22.4,743.0,958.29,731.77
2018,7,2,15,15,697.5,183.0,5.7,22.4,703.5,947.33,725.57
2018,7,2,15,30,683.0,178.0,5.7,22.4,664.0,933.22,717.3
2018,7,2,15,45,664.5,172.5,5.8,21.05,620.5,911.49,708.04
2018,7,2,16,0,646.0,167.0,5.9,19.7,577.0,886.92,696.57
2018,7,2,16,15,623.5,159.5,5.85,19.05,530.5,853.47,675.74
2018,7,2,16,30,601.0,152.0,5.8,18.4,484.0,817.68,652.95
2018,7,2,16,45,574.0,143.5,5.75,17.75,436.5,774.29,624.09
2018,7,2,17,0,547.0,135.0,5.7,17.1,389.0,720.74,586.92
2018,7,2,17,15,515.0,124.0,5.6,16.5,341.0,667.93,549.17
2018,7,2,17,30,483.0,113.0,5.5,15.9,293.0,614.7,510.09
2018,7,2,17,45,442.5,100.5,5.35,15.25,246.5,551.94,462.12
2018,7,2,18,0,402.0,88.0,5.2,14.6,200.0,490.09,413.22
2018,7,2,18,15,349.5,73.5,5.1,14.15,157.0,416.95,352.46
2018,7,2,18,30,297.0,59.0,5.0,13.7,114.0,346.45,291.56
2018,7,2,18,45,230.5,44.0,4.85,13.25,79.0,267.93,221.6
2018,7,2,19,0,164.0,29.0,4.7,12.8,44.0,194.32,148.68
2018,7,2,19,15,94.5,17.0,4.65,12.5,24.5,106.62,0.0
2018,7,2,19,30,25.0,5.0,4.6,12.2,5.0,19.71,0.0
2018,7,2,19,45,12.5,2.5,4.5,11.9,2.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,4.35,11.45,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,4.25,11.1,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,4.15,10.8,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.95,10.45,0.0,0.0,0.0
