Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,22,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.9,10.35,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.75,10.15,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,7,3,4,45,36.5,5.5,2.8,10.0,6.5,0.0,0.0
2018,7,3,5,0,73.0,11.0,3.0,10.3,13.0,9.39,0.0
2018,7,3,5,15,193.0,24.0,3.05,10.8,42.0,18.73,4.82
2018,7,3,5,30,313.0,37.0,3.1,11.3,71.0,30.61,20.66
2018,7,3,5,45,406.0,46.0,3.15,11.8,113.5,37.33,27.47
2018,7,3,6,0,499.0,55.0,3.2,12.3,156.0,43.99,33.8
2018,7,3,6,15,559.5,62.0,3.15,12.8,204.5,48.72,38.19
2018,7,3,6,30,620.0,69.0,3.1,13.3,253.0,53.38,42.34
2018,7,3,6,45,662.0,74.0,3.05,13.8,303.5,56.27,44.77
2018,7,3,7,0,704.0,79.0,3.0,14.3,354.0,59.12,47.08
2018,7,3,7,15,736.5,83.0,2.95,14.95,406.0,66.67,53.43
2018,7,3,7,30,769.0,87.0,2.9,15.6,458.0,68.76,54.91
2018,7,3,7,45,794.0,89.5,2.9,16.25,508.0,69.59,55.28
2018,7,3,8,0,819.0,92.0,2.9,16.9,558.0,70.41,55.64
2018,7,3,8,15,838.5,94.0,2.9,17.5,606.5,70.76,55.62
2018,7,3,8,30,858.0,96.0,2.9,18.1,655.0,81.35,64.35
2018,7,3,8,45,874.0,97.0,2.9,18.75,699.5,81.69,64.27
2018,7,3,9,0,890.0,98.0,2.9,19.4,744.0,109.74,64.89
2018,7,3,9,15,888.5,106.0,2.95,19.9,780.0,164.7,92.27
2018,7,3,9,30,887.0,114.0,3.0,20.4,816.0,219.86,131.36
2018,7,3,9,45,879.5,124.0,3.05,20.95,845.0,274.94,176.37
2018,7,3,10,0,872.0,134.0,3.1,21.5,874.0,329.19,223.0
2018,7,3,10,15,882.0,133.5,3.25,21.9,903.0,381.66,268.45
2018,7,3,10,30,892.0,133.0,3.4,22.3,932.0,434.67,314.0
2018,7,3,10,45,901.0,131.5,3.55,22.75,954.5,486.93,358.11
2018,7,3,11,0,910.0,130.0,3.7,23.2,977.0,539.2,401.14
2018,7,3,11,15,915.0,129.0,3.8,23.45,991.5,589.49,441.84
2018,7,3,11,30,920.0,128.0,3.9,23.7,1006.0,639.03,480.93
2018,7,3,11,45,924.5,127.0,4.05,23.95,1014.0,687.33,518.3
2018,7,3,12,0,929.0,126.0,4.2,24.2,1022.0,734.48,554.04
2018,7,3,12,15,922.5,129.5,4.35,24.25,1019.0,775.87,585.34
2018,7,3,12,30,916.0,133.0,4.5,24.3,1016.0,815.01,613.93
2018,7,3,12,45,906.0,138.0,4.6,24.35,1005.0,850.16,638.7
2018,7,3,13,0,896.0,143.0,4.7,24.4,994.0,882.54,661.57
2018,7,3,13,15,894.5,141.0,4.85,24.35,979.0,913.38,684.04
2018,7,3,13,30,893.0,139.0,5.0,24.3,964.0,941.38,704.66
2018,7,3,13,45,890.5,136.5,5.1,24.2,942.5,965.02,722.23
2018,7,3,14,0,888.0,134.0,5.2,24.1,921.0,985.49,737.81
2018,7,3,14,15,882.5,131.0,5.25,23.85,892.0,999.32,749.11
2018,7,3,14,30,877.0,128.0,5.3,23.6,863.0,1009.72,758.29
2018,7,3,14,45,869.5,125.0,5.35,23.35,828.5,1014.69,763.97
2018,7,3,15,0,862.0,122.0,5.4,23.1,794.0,1016.22,767.5
2018,7,3,15,15,850.0,119.5,5.4,23.1,753.5,1023.39,773.96
2018,7,3,15,30,838.0,117.0,5.4,23.1,713.0,1014.11,769.26
2018,7,3,15,45,824.5,113.5,5.35,22.35,669.0,998.81,762.54
2018,7,3,16,0,811.0,110.0,5.3,21.6,625.0,980.31,753.68
2018,7,3,16,15,795.5,105.0,5.2,21.15,578.0,954.95,738.76
2018,7,3,16,30,780.0,100.0,5.1,20.7,531.0,926.74,721.79
2018,7,3,16,45,757.0,95.5,5.05,20.2,481.5,889.14,698.4
2018,7,3,17,0,734.0,91.0,5.0,19.7,432.0,855.6,677.64
2018,7,3,17,15,702.5,85.5,4.9,19.1,381.0,805.13,643.84
2018,7,3,17,30,671.0,80.0,4.8,18.5,330.0,753.59,608.39
2018,7,3,17,45,627.0,74.0,4.7,17.9,280.0,689.61,562.19
2018,7,3,18,0,583.0,68.0,4.6,17.3,230.0,626.03,514.47
2018,7,3,18,15,518.0,60.5,4.45,16.7,183.0,544.08,449.77
2018,7,3,18,30,453.0,53.0,4.3,16.1,136.0,464.8,384.25
2018,7,3,18,45,357.0,42.5,4.15,15.45,96.0,362.53,296.8
2018,7,3,19,0,261.0,32.0,4.0,14.8,56.0,267.48,203.8
2018,7,3,19,15,150.0,19.5,3.9,14.35,31.5,148.0,0.0
2018,7,3,19,30,39.0,7.0,3.8,13.9,7.0,30.07,0.0
2018,7,3,19,45,19.5,3.5,3.75,13.45,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,7,4,4,45,40.5,5.5,2.85,9.55,6.5,0.0,0.0
2018,7,4,5,0,81.0,11.0,3.1,9.9,13.0,9.39,0.0
2018,7,4,5,15,208.5,23.5,3.3,10.4,42.5,19.61,4.65
2018,7,4,5,30,336.0,36.0,3.5,10.9,72.0,29.83,19.96
2018,7,4,5,45,378.0,39.5,3.7,11.45,100.0,31.67,22.48
2018,7,4,6,0,420.0,43.0,3.9,12.0,128.0,33.73,24.65
2018,7,4,6,15,210.0,48.0,3.85,12.5,90.5,35.45,26.33
2018,7,4,6,30,0.0,53.0,3.8,13.0,53.0,43.86,33.86
2018,7,4,6,45,2.0,78.5,3.8,13.55,79.5,64.28,51.95
2018,7,4,7,0,4.0,104.0,3.8,14.1,106.0,83.68,68.83
2018,7,4,7,15,84.0,136.5,3.8,14.6,177.0,100.21,82.93
2018,7,4,7,30,164.0,169.0,3.8,15.1,248.0,121.4,100.85
2018,7,4,7,45,253.0,186.0,3.75,15.65,322.5,125.18,103.49
2018,7,4,8,0,342.0,203.0,3.7,16.2,397.0,135.41,111.65
2018,7,4,8,15,404.0,207.5,3.7,16.7,456.0,128.04,104.8
2018,7,4,8,30,466.0,212.0,3.7,17.2,515.0,128.91,105.03
2018,7,4,8,45,564.5,193.5,3.75,17.75,585.5,114.75,92.56
2018,7,4,9,0,663.0,175.0,3.8,18.3,656.0,124.19,82.03
2018,7,4,9,15,784.5,137.5,3.85,18.8,736.5,162.2,94.99
2018,7,4,9,30,906.0,100.0,3.9,19.3,817.0,213.13,126.04
2018,7,4,9,45,907.0,105.5,3.95,19.8,849.0,268.27,171.2
2018,7,4,10,0,908.0,111.0,4.0,20.3,881.0,323.49,218.99
2018,7,4,10,15,917.0,110.5,4.1,20.7,909.5,377.26,266.19
2018,7,4,10,30,926.0,110.0,4.2,21.1,938.0,431.45,313.36
2018,7,4,10,45,934.0,108.5,4.3,21.45,960.5,484.72,359.05
2018,7,4,11,0,942.0,107.0,4.4,21.8,983.0,537.85,403.57
2018,7,4,11,15,947.0,106.0,4.5,22.05,998.0,589.39,445.94
2018,7,4,11,30,952.0,105.0,4.6,22.3,1013.0,640.1,486.62
2018,7,4,11,45,956.0,103.5,4.7,22.5,1020.5,688.78,524.96
2018,7,4,12,0,960.0,102.0,4.8,22.7,1028.0,736.13,561.52
2018,7,4,12,15,960.5,102.0,4.9,22.75,1028.0,780.67,595.66
2018,7,4,12,30,961.0,102.0,5.0,22.8,1028.0,823.24,626.17
2018,7,4,12,45,960.0,101.5,5.1,22.8,1020.0,862.0,653.86
2018,7,4,13,0,959.0,101.0,5.2,22.8,1012.0,898.22,679.77
2018,7,4,13,15,958.0,99.5,5.2,22.75,997.0,930.78,702.67
2018,7,4,13,30,957.0,98.0,5.2,22.7,982.0,960.38,723.53
2018,7,4,13,45,955.5,95.5,5.2,22.6,960.5,985.42,741.46
2018,7,4,14,0,954.0,93.0,5.2,22.5,939.0,1007.15,757.24
2018,7,4,14,15,950.0,91.0,5.2,22.35,910.5,1023.6,769.7
2018,7,4,14,30,946.0,89.0,5.2,22.2,882.0,1036.53,779.95
2018,7,4,14,45,940.0,87.0,5.2,22.0,847.5,1043.93,786.77
2018,7,4,15,0,934.0,85.0,5.2,21.8,813.0,1047.73,791.36
2018,7,4,15,15,924.0,83.5,5.2,21.8,772.5,1044.51,790.72
2018,7,4,15,30,914.0,82.0,5.2,21.8,732.0,1037.79,787.9
2018,7,4,15,45,903.5,79.5,5.15,21.15,688.0,1025.95,783.34
2018,7,4,16,0,893.0,77.0,5.1,20.5,644.0,1010.78,776.61
2018,7,4,16,15,879.0,74.0,5.05,20.0,596.5,988.29,764.36
2018,7,4,16,30,865.0,71.0,5.0,19.5,549.0,962.84,750.02
2018,7,4,16,45,844.5,69.0,4.95,19.0,499.0,929.64,730.02
2018,7,4,17,0,824.0,67.0,4.9,18.5,449.0,894.24,708.16
2018,7,4,17,15,796.5,63.5,4.8,17.85,397.5,858.47,685.64
2018,7,4,17,30,769.0,60.0,4.7,17.2,346.0,810.65,653.47
2018,7,4,17,45,729.0,56.0,4.6,16.55,294.5,749.9,610.38
2018,7,4,18,0,689.0,52.0,4.5,15.9,243.0,689.07,565.41
2018,7,4,18,15,629.0,47.0,4.2,15.25,194.5,610.77,503.55
2018,7,4,18,30,569.0,42.0,3.9,14.6,146.0,534.41,440.57
2018,7,4,18,45,471.5,35.0,3.65,13.95,104.0,439.34,359.07
2018,7,4,19,0,374.0,28.0,3.4,13.3,62.0,344.13,262.98
2018,7,4,19,15,220.0,17.5,3.25,12.95,34.5,191.69,0.0
2018,7,4,19,30,66.0,7.0,3.1,12.6,7.0,46.78,0.0
2018,7,4,19,45,33.0,3.5,3.0,12.2,3.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,7,5,4,45,68.5,5.5,1.85,8.15,7.0,0.0,0.0
2018,7,5,5,0,137.0,11.0,2.0,8.6,14.0,9.39,0.0
2018,7,5,5,15,287.0,20.5,2.25,9.3,45.0,17.05,2.66
2018,7,5,5,30,437.0,30.0,2.5,10.0,76.0,24.85,15.72
2018,7,5,5,45,524.0,36.0,2.7,10.75,120.0,32.03,22.87
2018,7,5,6,0,611.0,42.0,2.9,11.5,164.0,37.04,27.67
2018,7,5,6,15,666.0,46.5,2.9,12.15,213.5,40.58,30.98
2018,7,5,6,30,721.0,51.0,2.9,12.8,263.0,44.14,34.15
2018,7,5,6,45,758.5,54.0,2.9,13.4,314.5,46.34,35.99
2018,7,5,7,0,796.0,57.0,2.9,14.0,366.0,54.59,43.13
2018,7,5,7,15,822.0,59.5,2.8,14.7,417.5,57.11,45.07
2018,7,5,7,30,848.0,62.0,2.7,15.4,469.0,59.53,46.89
2018,7,5,7,45,867.0,64.0,2.6,16.05,519.0,61.4,48.21
2018,7,5,8,0,886.0,66.0,2.5,16.7,569.0,63.17,49.45
2018,7,5,8,15,900.0,68.5,2.4,17.4,616.5,65.09,50.78
2018,7,5,8,30,914.0,71.0,2.3,18.1,664.0,66.88,52.01
2018,7,5,8,45,925.5,72.5,2.2,18.75,708.0,67.87,52.55
2018,7,5,9,0,937.0,74.0,2.1,19.4,752.0,94.87,53.28
2018,7,5,9,15,946.5,75.0,2.0,20.1,791.5,149.01,77.88
2018,7,5,9,30,956.0,76.0,1.9,20.8,831.0,204.47,115.92
2018,7,5,9,45,963.5,76.0,1.8,21.5,865.0,259.94,160.34
2018,7,5,10,0,971.0,76.0,1.7,22.2,899.0,316.07,207.81
2018,7,5,10,15,975.5,77.0,1.7,22.85,926.5,372.38,256.06
2018,7,5,10,30,980.0,78.0,1.7,23.5,954.0,428.61,303.5
2018,7,5,10,45,983.0,79.0,1.65,24.15,975.0,483.9,348.77
2018,7,5,11,0,986.0,80.0,1.6,24.8,996.0,538.54,391.93
2018,7,5,11,15,988.5,79.5,1.65,25.3,1009.5,590.91,432.62
2018,7,5,11,30,991.0,79.0,1.7,25.8,1023.0,642.12,471.18
2018,7,5,11,45,991.5,79.5,1.75,26.35,1029.5,691.52,507.17
2018,7,5,12,0,992.0,80.0,1.8,26.9,1036.0,739.24,540.94
2018,7,5,12,15,988.0,83.0,1.95,27.2,1035.0,783.97,572.75
2018,7,5,12,30,984.0,86.0,2.1,27.5,1034.0,826.39,600.98
2018,7,5,12,45,978.0,89.0,2.2,27.85,1024.5,864.75,625.88
2018,7,5,13,0,972.0,92.0,2.3,28.2,1015.0,900.33,648.87
2018,7,5,13,15,969.5,91.5,2.45,28.35,999.5,932.73,670.74
2018,7,5,13,30,967.0,91.0,2.6,28.5,984.0,962.1,690.7
2018,7,5,13,45,963.5,89.5,2.75,28.6,961.5,986.39,707.62
2018,7,5,14,0,960.0,88.0,2.9,28.7,939.0,1007.31,722.51
2018,7,5,14,15,954.5,87.0,3.0,28.65,910.0,1023.38,734.47
2018,7,5,14,30,949.0,86.0,3.1,28.6,881.0,1035.93,744.38
2018,7,5,14,45,942.5,84.0,3.2,28.5,846.0,1042.83,751.0
2018,7,5,15,0,936.0,82.0,3.3,28.4,811.0,1046.11,755.53
2018,7,5,15,15,926.5,80.5,3.3,28.4,771.0,1043.38,755.26
2018,7,5,15,30,917.0,79.0,3.3,28.4,731.0,1037.13,752.94
2018,7,5,15,45,905.0,76.5,3.35,27.95,686.0,1023.71,747.88
2018,7,5,16,0,893.0,74.0,3.4,27.5,641.0,1006.96,740.76
2018,7,5,16,15,877.5,71.5,3.4,27.1,593.0,983.55,728.74
2018,7,5,16,30,862.0,69.0,3.4,26.7,545.0,957.24,714.76
2018,7,5,16,45,842.0,66.0,3.35,26.25,494.5,923.18,695.19
2018,7,5,17,0,822.0,63.0,3.3,25.8,444.0,886.85,673.79
2018,7,5,17,15,793.0,60.0,3.2,25.1,392.5,840.1,644.96
2018,7,5,17,30,764.0,57.0,3.1,24.4,341.0,801.94,621.43
2018,7,5,17,45,719.5,54.0,2.95,23.7,289.5,738.81,578.54
2018,7,5,18,0,675.0,51.0,2.8,23.0,238.0,675.89,534.06
2018,7,5,18,15,506.5,41.5,2.6,21.85,166.0,507.2,407.82
2018,7,5,18,30,338.0,32.0,2.4,20.7,94.0,343.94,279.47
2018,7,5,18,45,256.0,25.0,2.15,19.6,64.0,261.73,210.55
2018,7,5,19,0,174.0,18.0,1.9,18.5,34.0,186.72,138.52
2018,7,5,19,15,100.0,10.5,2.25,18.1,18.5,101.71,0.0
2018,7,5,19,30,26.0,3.0,2.6,17.7,3.0,18.64,0.0
2018,7,5,19,45,13.0,1.5,2.9,17.35,1.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,2.75,13.45,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,2.8,13.5,1.0,0.85,0.0
2018,7,6,5,15,0.0,3.5,2.85,13.75,3.5,2.87,0.0
2018,7,6,5,30,0.0,6.0,2.9,14.0,6.0,4.92,0.0
2018,7,6,5,45,0.0,7.0,2.95,14.25,7.0,5.74,0.0
2018,7,6,6,0,0.0,8.0,3.0,14.5,8.0,6.57,0.2
2018,7,6,6,15,0.0,11.5,2.9,14.85,11.5,9.45,2.82
2018,7,6,6,30,0.0,15.0,2.8,15.2,15.0,12.34,5.41
2018,7,6,6,45,0.5,29.5,2.75,15.55,29.5,24.34,16.11
2018,7,6,7,0,1.0,44.0,2.7,15.9,44.0,36.38,26.71
2018,7,6,7,15,24.0,110.0,2.7,16.4,121.0,86.28,70.27
2018,7,6,7,30,47.0,176.0,2.7,16.9,198.0,129.4,106.97
2018,7,6,7,45,24.0,144.5,2.75,17.35,156.0,110.41,90.12
2018,7,6,8,0,1.0,113.0,2.8,17.8,114.0,92.5,74.37
2018,7,6,8,15,4.0,134.0,2.65,18.45,137.0,108.56,87.59
2018,7,6,8,30,7.0,155.0,2.5,19.1,160.0,124.36,100.36
2018,7,6,8,45,3.5,112.0,2.4,19.7,114.5,92.42,73.03
2018,7,6,9,0,0.0,69.0,2.3,20.3,69.0,57.43,41.21
2018,7,6,9,15,0.0,74.0,2.25,21.1,74.0,61.66,44.4
2018,7,6,9,30,0.0,79.0,2.2,21.9,79.0,65.9,47.54
2018,7,6,9,45,39.5,142.0,2.15,22.65,175.5,119.89,88.43
2018,7,6,10,0,79.0,205.0,2.1,23.4,272.0,172.36,127.61
2018,7,6,10,15,139.5,256.0,2.2,24.45,379.0,233.74,172.72
2018,7,6,10,30,200.0,307.0,2.3,25.5,486.0,292.22,215.51
2018,7,6,10,45,467.0,248.5,2.35,26.6,679.0,377.15,275.75
2018,7,6,11,0,734.0,190.0,2.4,27.7,872.0,492.61,359.04
2018,7,6,11,15,808.0,158.0,2.55,28.4,919.0,550.71,402.81
2018,7,6,11,30,882.0,126.0,2.7,29.1,966.0,612.89,449.14
2018,7,6,11,45,894.5,120.5,2.85,29.8,977.5,661.18,484.59
2018,7,6,12,0,907.0,115.0,3.0,30.5,989.0,708.9,518.83
2018,7,6,12,15,906.5,114.5,3.15,30.65,987.5,750.44,549.16
2018,7,6,12,30,906.0,114.0,3.3,30.8,986.0,790.05,576.69
2018,7,6,12,45,925.5,101.5,3.45,31.0,986.0,833.18,605.64
2018,7,6,13,0,945.0,89.0,3.6,31.2,986.0,874.48,633.22
2018,7,6,13,15,884.5,122.5,3.75,31.2,951.5,886.92,642.27
2018,7,6,13,30,824.0,156.0,3.9,31.2,917.0,905.7,655.79
2018,7,6,13,45,794.0,170.0,4.05,31.15,889.0,919.22,666.04
2018,7,6,14,0,764.0,184.0,4.2,31.1,861.0,928.65,673.75
2018,7,6,14,15,806.5,155.5,4.3,30.9,849.5,962.74,698.01
2018,7,6,14,30,849.0,127.0,4.4,30.7,838.0,980.31,711.39
2018,7,6,14,45,882.0,102.5,4.5,30.5,814.5,1002.58,728.13
2018,7,6,15,0,915.0,78.0,4.6,30.3,791.0,1020.1,741.91
2018,7,6,15,15,905.5,76.5,4.6,30.3,751.5,1017.15,741.35
2018,7,6,15,30,896.0,75.0,4.6,30.3,712.0,1010.78,738.83
2018,7,6,15,45,884.5,73.0,4.6,29.45,668.5,998.41,735.02
2018,7,6,16,0,873.0,71.0,4.6,28.6,625.0,982.83,729.17
2018,7,6,16,15,844.5,73.0,4.6,27.9,575.0,952.3,712.78
2018,7,6,16,30,816.0,75.0,4.6,27.2,525.0,919.45,694.75
2018,7,6,16,45,784.5,74.0,4.55,26.55,473.5,888.67,677.37
2018,7,6,17,0,753.0,73.0,4.5,25.9,422.0,844.99,650.56
2018,7,6,17,15,739.5,66.5,4.4,25.05,375.5,809.29,629.28
2018,7,6,17,30,726.0,60.0,4.3,24.2,329.0,771.56,605.71
2018,7,6,17,45,673.0,57.0,4.2,23.35,277.5,701.88,557.47
2018,7,6,18,0,620.0,54.0,4.1,22.5,226.0,632.92,507.79
2018,7,6,18,15,527.5,50.5,4.0,21.8,176.0,538.81,435.84
2018,7,6,18,30,435.0,47.0,3.9,21.1,126.0,443.89,359.88
2018,7,6,18,45,345.5,37.5,3.85,20.4,88.5,348.91,280.18
2018,7,6,19,0,256.0,28.0,3.8,19.7,51.0,261.23,193.95
2018,7,6,19,15,157.5,17.0,3.75,19.35,28.5,149.4,0.0
2018,7,6,19,30,59.0,6.0,3.7,19.0,6.0,41.61,0.0
2018,7,6,19,45,29.5,3.0,3.7,18.65,3.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.7,18.3,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.65,18.05,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.5,17.55,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.35,17.1,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.25,16.75,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.95,16.1,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,7,4,45,54.5,4.5,2.25,12.6,5.5,0.0,0.0
2018,7,7,5,0,109.0,9.0,2.5,12.8,11.0,7.68,0.0
2018,7,7,5,15,266.5,18.5,2.55,13.3,41.5,15.29,0.1
2018,7,7,5,30,424.0,28.0,2.6,13.8,72.0,25.21,15.62
2018,7,7,5,45,512.0,34.0,2.65,14.3,115.0,30.2,20.87
2018,7,7,6,0,600.0,40.0,2.7,14.8,158.0,35.26,25.69
2018,7,7,6,15,655.0,44.5,2.7,15.65,207.0,38.85,28.98
2018,7,7,6,30,710.0,49.0,2.7,16.5,256.0,42.45,32.13
2018,7,7,6,45,747.5,52.0,2.7,17.35,307.0,44.7,33.95
2018,7,7,7,0,785.0,55.0,2.7,18.2,358.0,52.98,40.99
2018,7,7,7,15,812.0,58.0,2.75,19.1,409.5,55.88,43.2
2018,7,7,7,30,839.0,61.0,2.8,20.0,461.0,58.68,45.29
2018,7,7,7,45,859.0,63.5,2.85,20.95,511.5,60.92,46.85
2018,7,7,8,0,879.0,66.0,2.9,21.9,562.0,63.06,48.3
2018,7,7,8,15,894.0,67.5,3.0,22.65,609.5,64.33,49.06
2018,7,7,8,30,909.0,69.0,3.1,23.4,657.0,65.51,49.73
2018,7,7,8,45,920.5,70.0,3.2,24.15,700.5,66.21,50.02
2018,7,7,9,0,932.0,71.0,3.3,24.9,744.0,89.98,49.81
2018,7,7,9,15,940.5,73.0,3.4,25.5,783.5,144.4,73.49
2018,7,7,9,30,949.0,75.0,3.5,26.1,823.0,200.05,110.83
2018,7,7,9,45,955.5,76.5,3.6,26.7,857.0,255.99,155.06
2018,7,7,10,0,962.0,78.0,3.7,27.3,891.0,312.52,202.63
2018,7,7,10,15,967.5,78.0,3.8,27.7,918.5,368.07,250.42
2018,7,7,10,30,973.0,78.0,3.9,28.1,946.0,423.63,297.84
2018,7,7,10,45,974.0,80.5,3.95,28.5,967.0,478.89,344.02
2018,7,7,11,0,975.0,83.0,4.0,28.9,988.0,533.32,388.29
2018,7,7,11,15,980.0,81.5,4.1,29.1,1002.5,585.86,430.34
2018,7,7,11,30,985.0,80.0,4.2,29.3,1017.0,637.48,470.61
2018,7,7,11,45,986.0,79.5,4.3,29.45,1023.5,686.24,507.93
2018,7,7,12,0,987.0,79.0,4.4,29.6,1030.0,733.34,543.22
2018,7,7,12,15,982.0,83.0,4.45,29.7,1028.5,778.08,575.7
2018,7,7,12,30,977.0,87.0,4.5,29.8,1027.0,820.48,604.4
2018,7,7,12,45,962.5,96.0,4.55,29.95,1015.5,857.21,629.0
2018,7,7,13,0,948.0,105.0,4.6,30.1,1004.0,890.8,651.41
2018,7,7,13,15,836.0,163.0,4.7,30.05,946.5,891.68,652.86
2018,7,7,13,30,724.0,221.0,4.8,30.0,889.0,884.2,649.02
2018,7,7,13,45,630.0,266.5,4.85,29.95,838.0,867.14,636.64
2018,7,7,14,0,536.0,312.0,4.9,29.9,787.0,841.37,618.2
2018,7,7,14,15,458.0,306.5,5.0,29.7,703.0,779.14,576.53
2018,7,7,14,30,380.0,301.0,5.1,29.5,619.0,711.8,530.49
2018,7,7,14,45,397.5,297.0,5.15,29.25,617.5,737.05,550.58
2018,7,7,15,0,415.0,293.0,5.2,29.0,616.0,760.79,569.32
2018,7,7,15,15,428.0,268.5,5.2,29.0,586.5,756.67,568.36
2018,7,7,15,30,441.0,244.0,5.2,29.0,557.0,749.81,565.72
2018,7,7,15,45,644.5,165.5,5.35,28.2,591.0,883.09,666.89
2018,7,7,16,0,848.0,87.0,5.5,27.4,625.0,977.56,736.55
2018,7,7,16,15,812.5,89.0,5.5,26.65,572.0,952.18,722.83
2018,7,7,16,30,777.0,91.0,5.5,25.9,519.0,912.77,699.8
2018,7,7,16,45,786.5,78.5,5.5,25.2,477.0,896.73,692.93
2018,7,7,17,0,796.0,66.0,5.5,24.5,435.0,876.76,683.0
2018,7,7,17,15,778.0,61.0,5.4,23.6,386.5,837.85,659.03
2018,7,7,17,30,760.0,56.0,5.3,22.7,338.0,797.06,632.99
2018,7,7,17,45,719.5,52.0,5.2,21.8,287.0,736.19,590.78
2018,7,7,18,0,679.0,48.0,5.1,20.9,236.0,675.39,546.76
2018,7,7,18,15,626.5,43.5,4.95,20.05,189.5,604.5,492.17
2018,7,7,18,30,574.0,39.0,4.8,19.2,143.0,535.22,435.7
2018,7,7,18,45,482.5,33.0,4.65,18.35,102.0,436.88,352.5
2018,7,7,19,0,391.0,27.0,4.5,17.5,61.0,355.41,266.1
2018,7,7,19,15,229.0,16.5,4.45,17.0,33.5,196.0,0.0
2018,7,7,19,30,67.0,6.0,4.4,16.5,6.0,46.58,0.0
2018,7,7,19,45,33.5,3.0,4.35,16.0,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,7,8,4,45,55.5,4.5,3.65,10.65,5.5,0.0,0.0
2018,7,8,5,0,111.0,9.0,3.7,10.8,11.0,7.68,0.0
2018,7,8,5,15,271.0,18.5,3.75,11.4,41.5,15.33,0.0
2018,7,8,5,30,431.0,28.0,3.8,12.0,72.0,25.27,15.71
2018,7,8,5,45,518.0,34.0,3.8,12.6,115.0,30.26,21.05
2018,7,8,6,0,605.0,40.0,3.8,13.2,158.0,35.31,25.9
2018,7,8,6,15,659.0,44.0,3.8,14.1,206.5,38.48,28.83
2018,7,8,6,30,713.0,48.0,3.8,15.0,255.0,41.68,31.64
2018,7,8,6,45,749.0,52.0,3.75,15.9,306.0,44.73,34.18
2018,7,8,7,0,785.0,56.0,3.7,16.8,357.0,47.72,36.6
2018,7,8,7,15,811.0,58.5,3.75,17.55,408.0,56.22,43.78
2018,7,8,7,30,837.0,61.0,3.8,18.3,459.0,58.65,45.58
2018,7,8,7,45,855.5,64.0,3.85,19.05,509.0,61.21,47.48
2018,7,8,8,0,874.0,67.0,3.9,19.8,559.0,63.65,49.24
2018,7,8,8,15,888.0,69.0,3.95,20.55,606.0,65.21,50.25
2018,7,8,8,30,902.0,71.0,4.0,21.3,653.0,66.67,51.16
2018,7,8,8,45,913.5,72.0,4.1,22.05,696.5,67.34,51.42
2018,7,8,9,0,925.0,73.0,4.2,22.8,740.0,89.51,50.8
2018,7,8,9,15,931.0,76.5,4.25,23.4,779.0,144.31,74.75
2018,7,8,9,30,937.0,80.0,4.3,24.0,818.0,200.11,112.47
2018,7,8,9,45,941.0,83.0,4.4,24.6,851.0,255.95,157.05
2018,7,8,10,0,945.0,86.0,4.5,25.2,884.0,312.15,204.86
2018,7,8,10,15,950.5,87.0,4.55,25.6,912.0,367.62,253.01
2018,7,8,10,30,956.0,88.0,4.6,26.0,940.0,423.15,300.85
2018,7,8,10,45,960.0,88.5,4.65,26.35,961.5,477.52,346.98
2018,7,8,11,0,964.0,89.0,4.7,26.7,983.0,531.37,391.51
2018,7,8,11,15,966.5,90.0,4.8,26.9,997.5,584.06,434.33
2018,7,8,11,30,969.0,91.0,4.9,27.1,1012.0,635.69,475.28
2018,7,8,11,45,971.0,90.0,4.95,27.3,1019.0,684.22,512.86
2018,7,8,12,0,973.0,89.0,5.0,27.5,1026.0,731.2,548.46
2018,7,8,12,15,973.0,89.0,5.1,27.55,1025.5,775.84,582.17
2018,7,8,12,30,973.0,89.0,5.2,27.6,1025.0,818.43,612.01
2018,7,8,12,45,971.0,89.5,5.3,27.6,1017.0,857.58,639.53
2018,7,8,13,0,969.0,90.0,5.4,27.6,1009.0,894.15,665.24
2018,7,8,13,15,966.0,89.5,5.45,27.5,993.5,926.12,687.82
2018,7,8,13,30,963.0,89.0,5.5,27.4,978.0,955.04,708.4
2018,7,8,13,45,959.0,88.0,5.55,27.35,955.5,979.37,725.8
2018,7,8,14,0,955.0,87.0,5.6,27.3,933.0,1000.34,741.07
2018,7,8,14,15,949.5,86.0,5.6,27.05,904.0,1016.44,753.47
2018,7,8,14,30,944.0,85.0,5.6,26.8,875.0,1029.03,763.69
2018,7,8,14,45,936.5,83.5,5.6,26.6,840.0,1035.53,769.85
2018,7,8,15,0,929.0,82.0,5.6,26.4,805.0,1038.45,773.8
2018,7,8,15,15,919.0,81.0,5.6,26.4,765.0,1035.88,773.6
2018,7,8,15,30,909.0,80.0,5.6,26.4,725.0,1029.85,771.25
2018,7,8,15,45,897.0,77.5,5.6,25.7,680.5,1016.58,766.31
2018,7,8,16,0,885.0,75.0,5.6,25.0,636.0,1000.0,759.19
2018,7,8,16,15,869.5,73.0,5.6,24.5,588.5,977.43,747.33
2018,7,8,16,30,854.0,71.0,5.6,24.0,541.0,952.0,733.43
2018,7,8,16,45,834.0,68.0,5.55,23.45,491.0,918.21,713.26
2018,7,8,17,0,814.0,65.0,5.5,22.9,441.0,882.16,691.17
2018,7,8,17,15,786.0,61.5,5.45,22.15,390.0,846.16,669.17
2018,7,8,17,30,758.0,58.0,5.4,21.4,339.0,798.2,637.54
2018,7,8,17,45,719.0,54.5,5.3,20.6,288.5,739.41,596.43
2018,7,8,18,0,680.0,51.0,5.2,19.8,238.0,680.51,553.38
2018,7,8,18,15,621.5,45.5,5.1,18.95,190.0,603.14,493.61
2018,7,8,18,30,563.0,40.0,5.0,18.1,142.0,527.84,432.17
2018,7,8,18,45,469.0,33.0,4.85,17.3,100.5,435.17,352.77
2018,7,8,19,0,375.0,26.0,4.7,16.5,59.0,343.12,257.14
2018,7,8,19,15,219.0,16.0,4.7,15.95,32.5,158.28,0.0
2018,7,8,19,30,63.0,6.0,4.7,15.4,6.0,44.11,0.0
2018,7,8,19,45,31.5,3.0,4.7,14.85,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.65,14.05,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.35,12.7,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,7,9,4,45,52.0,5.0,3.5,10.45,5.5,0.0,0.0
2018,7,9,5,0,104.0,10.0,3.6,10.6,11.0,8.54,0.0
2018,7,9,5,15,261.0,19.0,3.6,11.25,40.5,15.8,0.0
2018,7,9,5,30,418.0,28.0,3.6,11.9,70.0,23.18,13.88
2018,7,9,5,45,507.5,34.0,3.6,12.5,112.5,30.25,21.03
2018,7,9,6,0,597.0,40.0,3.6,13.1,155.0,35.29,25.88
2018,7,9,6,15,651.5,45.0,3.55,14.0,204.0,39.29,29.56
2018,7,9,6,30,706.0,50.0,3.5,14.9,253.0,43.27,33.07
2018,7,9,6,45,743.0,53.5,3.5,15.8,304.0,45.86,35.21
2018,7,9,7,0,780.0,57.0,3.5,16.7,355.0,48.44,37.25
2018,7,9,7,15,806.5,59.5,3.4,17.55,406.0,56.87,44.35
2018,7,9,7,30,833.0,62.0,3.3,18.4,457.0,59.29,46.12
2018,7,9,7,45,851.5,64.5,3.2,19.25,506.5,61.49,47.68
2018,7,9,8,0,870.0,67.0,3.1,20.1,556.0,63.58,49.12
2018,7,9,8,15,884.5,69.0,3.05,21.05,603.0,65.15,50.1
2018,7,9,8,30,899.0,71.0,3.0,22.0,650.0,66.62,50.97
2018,7,9,8,45,909.5,73.0,2.9,22.95,693.5,67.89,51.68
2018,7,9,9,0,920.0,75.0,2.8,23.9,737.0,89.1,51.11
2018,7,9,9,15,927.5,77.5,2.85,24.8,776.0,143.2,73.79
2018,7,9,9,30,935.0,80.0,2.9,25.7,815.0,198.43,110.29
2018,7,9,9,45,939.5,82.5,2.9,26.65,848.0,253.98,153.73
2018,7,9,10,0,944.0,85.0,2.9,27.6,881.0,309.93,200.25
2018,7,9,10,15,948.5,86.0,2.9,28.45,908.5,365.06,246.8
2018,7,9,10,30,953.0,87.0,2.9,29.3,936.0,420.14,292.71
2018,7,9,10,45,956.0,88.5,2.95,30.2,957.0,474.68,337.03
2018,7,9,11,0,959.0,90.0,3.0,31.1,978.0,528.62,379.47
2018,7,9,11,15,961.5,90.5,3.05,31.55,992.5,580.76,419.92
2018,7,9,11,30,964.0,91.0,3.1,32.0,1007.0,631.84,458.38
2018,7,9,11,45,965.0,91.0,3.2,32.45,1013.5,680.34,494.11
2018,7,9,12,0,966.0,91.0,3.3,32.9,1020.0,727.26,527.82
2018,7,9,12,15,966.0,91.5,3.45,33.05,1020.0,772.12,560.2
2018,7,9,12,30,966.0,92.0,3.6,33.2,1020.0,814.96,588.93
2018,7,9,12,45,965.0,91.0,3.75,33.35,1012.0,853.46,614.57
2018,7,9,13,0,964.0,90.0,3.9,33.5,1004.0,889.36,638.48
2018,7,9,13,15,961.5,90.0,4.1,33.4,989.0,922.13,661.24
2018,7,9,13,30,959.0,90.0,4.3,33.3,974.0,951.92,682.15
2018,7,9,13,45,955.0,89.0,4.45,33.2,952.0,976.22,699.36
2018,7,9,14,0,951.0,88.0,4.6,33.1,930.0,997.18,714.56
2018,7,9,14,15,945.5,87.0,4.75,32.8,901.0,1013.28,727.4
2018,7,9,14,30,940.0,86.0,4.9,32.5,872.0,1025.88,738.64
2018,7,9,14,45,933.0,84.5,5.05,32.2,837.5,1032.91,746.46
2018,7,9,15,0,926.0,83.0,5.2,31.9,803.0,1036.37,752.15
2018,7,9,15,15,916.0,82.0,5.2,31.9,763.5,1033.85,752.0
2018,7,9,15,30,906.0,81.0,5.2,31.9,724.0,1027.88,749.77
2018,7,9,15,45,895.0,78.0,5.45,31.05,679.5,1015.07,747.67
2018,7,9,16,0,884.0,75.0,5.7,30.2,635.0,998.93,743.26
2018,7,9,16,15,869.5,72.0,5.75,29.5,587.5,976.1,732.4
2018,7,9,16,30,855.0,69.0,5.8,28.8,540.0,950.34,719.44
2018,7,9,16,45,835.5,66.0,5.85,28.15,490.0,916.97,700.78
2018,7,9,17,0,816.0,63.0,5.9,27.5,440.0,881.33,680.12
2018,7,9,17,15,788.5,60.0,5.8,26.55,389.0,846.42,659.51
2018,7,9,17,30,761.0,57.0,5.7,25.6,338.0,799.58,629.44
2018,7,9,17,45,723.0,53.0,5.65,24.65,287.5,740.9,589.53
2018,7,9,18,0,685.0,49.0,5.6,23.7,237.0,682.11,547.6
2018,7,9,18,15,626.5,44.0,5.45,22.75,189.0,605.34,489.02
2018,7,9,18,30,568.0,39.0,5.3,21.8,141.0,530.64,428.78
2018,7,9,18,45,475.0,32.5,5.1,20.85,100.0,430.86,344.83
2018,7,9,19,0,382.0,26.0,4.9,19.9,59.0,347.92,256.32
2018,7,9,19,15,223.5,16.0,4.85,19.35,32.5,161.26,0.0
2018,7,9,19,30,65.0,6.0,4.8,18.8,6.0,45.35,0.0
2018,7,9,19,45,32.5,3.0,4.75,18.3,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.7,17.8,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.65,17.55,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,17.3,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.55,17.05,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,16.8,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,16.65,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.05,16.35,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.75,16.1,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,7,10,4,45,58.5,4.5,2.35,12.45,5.0,0.0,0.0
2018,7,10,5,0,117.0,9.0,2.7,12.7,10.0,7.68,0.0
2018,7,10,5,15,281.5,17.5,2.95,13.2,40.0,14.52,0.0
2018,7,10,5,30,446.0,26.0,3.2,13.7,70.0,23.47,13.91
2018,7,10,5,45,533.0,32.0,3.45,14.2,113.5,28.56,19.37
2018,7,10,6,0,620.0,38.0,3.7,14.7,157.0,33.69,24.27
2018,7,10,6,15,674.5,42.0,3.65,15.55,206.0,36.94,27.28
2018,7,10,6,30,729.0,46.0,3.6,16.4,255.0,40.23,30.16
2018,7,10,6,45,766.0,49.0,3.55,17.25,306.5,47.77,36.67
2018,7,10,7,0,803.0,52.0,3.5,18.1,358.0,50.94,39.22
2018,7,10,7,15,829.5,54.5,3.4,19.2,410.0,53.54,41.16
2018,7,10,7,30,856.0,57.0,3.3,20.3,462.0,56.05,42.98
2018,7,10,7,45,875.0,59.5,3.2,21.4,512.5,58.37,44.59
2018,7,10,8,0,894.0,62.0,3.1,22.5,563.0,60.57,46.09
2018,7,10,8,15,908.5,63.5,3.0,23.45,611.0,61.92,46.88
2018,7,10,8,30,923.0,65.0,2.9,24.4,659.0,63.18,47.59
2018,7,10,8,45,934.5,67.0,2.85,25.35,703.5,64.61,48.44
2018,7,10,9,0,946.0,69.0,2.8,26.3,748.0,84.93,47.76
2018,7,10,9,15,952.0,71.5,2.75,27.15,787.0,140.26,70.22
2018,7,10,9,30,958.0,74.0,2.7,28.0,826.0,196.59,106.89
2018,7,10,9,45,962.5,77.5,2.7,28.85,861.0,254.05,151.35
2018,7,10,10,0,967.0,81.0,2.7,29.7,896.0,311.94,198.99
2018,7,10,10,15,972.5,82.0,2.75,30.2,924.5,368.65,246.73
2018,7,10,10,30,978.0,83.0,2.8,30.7,953.0,425.39,294.05
2018,7,10,10,45,981.5,83.5,2.85,31.15,974.5,480.77,339.41
2018,7,10,11,0,985.0,84.0,2.9,31.6,996.0,535.53,383.01
2018,7,10,11,15,987.5,84.5,3.05,31.8,1010.5,588.95,425.02
2018,7,10,11,30,990.0,85.0,3.2,32.0,1025.0,641.27,465.11
2018,7,10,11,45,991.0,85.5,3.3,32.2,1032.5,691.34,502.47
2018,7,10,12,0,992.0,86.0,3.4,32.4,1040.0,739.8,537.8
2018,7,10,12,15,991.0,86.5,3.6,32.3,1039.0,785.02,571.24
2018,7,10,12,30,990.0,87.0,3.8,32.2,1038.0,828.07,600.89
2018,7,10,12,45,988.0,87.5,3.95,32.15,1030.0,867.95,628.04
2018,7,10,13,0,986.0,88.0,4.1,32.1,1022.0,905.18,653.42
2018,7,10,13,15,982.5,88.0,4.25,31.8,1006.0,937.82,676.5
2018,7,10,13,30,979.0,88.0,4.4,31.5,990.0,967.35,697.67
2018,7,10,13,45,974.5,87.0,4.55,31.25,967.0,991.72,715.47
2018,7,10,14,0,970.0,86.0,4.7,31.0,944.0,1012.67,731.23
2018,7,10,14,15,964.5,85.0,4.85,30.55,915.0,1029.16,745.37
2018,7,10,14,30,959.0,84.0,5.0,30.1,886.0,1042.08,757.41
2018,7,10,14,45,952.0,82.5,5.15,29.7,851.0,1049.36,765.81
2018,7,10,15,0,945.0,81.0,5.3,29.3,816.0,1053.0,772.03
2018,7,10,15,15,935.5,79.5,5.3,29.3,775.5,1050.51,771.91
2018,7,10,15,30,926.0,78.0,5.3,29.3,735.0,1044.48,769.65
2018,7,10,15,45,914.5,76.5,5.45,28.1,690.5,1032.95,768.81
2018,7,10,16,0,903.0,75.0,5.6,26.9,646.0,1018.12,765.75
2018,7,10,16,15,888.5,72.5,5.65,26.05,598.0,995.82,755.71
2018,7,10,16,30,874.0,70.0,5.7,25.2,550.0,970.55,743.51
2018,7,10,16,45,854.0,67.0,5.75,24.4,499.5,936.47,724.7
2018,7,10,17,0,834.0,64.0,5.8,23.6,449.0,900.06,703.8
2018,7,10,17,15,806.0,61.0,5.75,22.6,397.0,864.35,682.81
2018,7,10,17,30,778.0,58.0,5.7,21.6,345.0,816.62,652.12
2018,7,10,17,45,738.5,54.0,5.6,20.55,293.5,756.14,610.39
2018,7,10,18,0,699.0,50.0,5.5,19.5,242.0,695.54,566.57
2018,7,10,18,15,639.5,45.0,5.4,18.6,193.0,617.41,506.14
2018,7,10,18,30,580.0,40.0,5.3,17.7,144.0,541.26,443.84
2018,7,10,18,45,482.0,33.5,5.15,16.8,102.0,436.95,354.88
2018,7,10,19,0,384.0,27.0,5.0,15.9,60.0,349.88,260.41
2018,7,10,19,15,223.5,16.5,4.95,15.35,33.0,161.69,0.0
2018,7,10,19,30,63.0,6.0,4.9,14.8,6.0,44.12,0.0
2018,7,10,19,45,31.5,3.0,4.85,14.3,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.45,12.45,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,7,11,4,45,52.0,4.5,2.5,10.35,5.0,0.0,0.0
2018,7,11,5,0,104.0,9.0,2.6,10.6,10.0,7.68,0.0
2018,7,11,5,15,263.0,18.0,2.7,11.2,39.0,14.98,0.0
2018,7,11,5,30,422.0,27.0,2.8,11.8,68.0,24.41,14.73
2018,7,11,5,45,512.5,33.5,2.85,12.4,111.0,29.87,20.67
2018,7,11,6,0,603.0,40.0,2.9,13.0,154.0,35.38,25.95
2018,7,11,6,15,659.5,44.0,2.85,13.65,203.0,38.54,28.94
2018,7,11,6,30,716.0,48.0,2.8,14.3,252.0,41.76,31.81
2018,7,11,6,45,753.5,51.0,2.7,15.0,303.0,44.04,33.72
2018,7,11,7,0,791.0,54.0,2.6,15.7,354.0,52.26,40.8
2018,7,11,7,15,817.5,57.0,2.55,16.5,406.0,55.19,43.08
2018,7,11,7,30,844.0,60.0,2.5,17.3,458.0,58.01,45.24
2018,7,11,7,45,864.0,62.0,2.45,18.1,508.0,59.94,46.58
2018,7,11,8,0,884.0,64.0,2.4,18.9,558.0,61.77,47.83
2018,7,11,8,15,899.0,65.5,2.35,19.75,606.0,63.09,48.62
2018,7,11,8,30,914.0,67.0,2.3,20.6,654.0,64.32,49.33
2018,7,11,8,45,925.5,69.0,2.3,21.45,698.5,65.7,50.17
2018,7,11,9,0,937.0,71.0,2.3,22.3,743.0,84.31,49.11
2018,7,11,9,15,943.0,74.0,2.3,23.1,782.0,139.53,71.46
2018,7,11,9,30,949.0,77.0,2.3,23.9,821.0,195.76,108.37
2018,7,11,9,45,951.5,81.0,2.3,24.75,854.5,252.73,153.0
2018,7,11,10,0,954.0,85.0,2.3,25.6,888.0,309.91,200.72
2018,7,11,10,15,959.5,85.5,2.35,26.35,916.0,365.66,248.06
2018,7,11,10,30,965.0,86.0,2.4,27.1,944.0,421.46,294.9
2018,7,11,10,45,969.0,87.0,2.45,27.85,966.0,476.81,340.27
2018,7,11,11,0,973.0,88.0,2.5,28.6,988.0,531.63,383.82
2018,7,11,11,15,975.5,88.5,2.65,29.1,1002.5,584.57,425.32
2018,7,11,11,30,978.0,89.0,2.8,29.6,1017.0,636.42,464.82
2018,7,11,11,45,979.5,88.5,2.9,30.15,1023.5,685.59,501.09
2018,7,11,12,0,981.0,88.0,3.0,30.7,1030.0,733.17,535.27
2018,7,11,12,15,981.0,88.0,3.15,31.0,1030.0,778.32,567.73
2018,7,11,12,30,981.0,88.0,3.3,31.3,1030.0,821.38,596.32
2018,7,11,12,45,980.0,87.5,3.45,31.65,1022.0,860.9,622.25
2018,7,11,13,0,979.0,87.0,3.6,32.0,1014.0,897.82,646.36
2018,7,11,13,15,976.5,87.0,3.75,32.0,999.0,931.11,669.01
2018,7,11,13,30,974.0,87.0,3.9,32.0,984.0,961.38,689.75
2018,7,11,13,45,970.0,86.0,4.05,32.0,961.5,986.1,707.0
2018,7,11,14,0,966.0,85.0,4.2,32.0,939.0,1007.44,722.2
2018,7,11,14,15,960.5,84.0,4.35,31.75,910.0,1023.86,735.14
2018,7,11,14,30,955.0,83.0,4.5,31.5,881.0,1036.73,745.98
2018,7,11,14,45,947.5,82.0,4.65,31.25,846.0,1044.04,753.42
2018,7,11,15,0,940.0,81.0,4.8,31.0,811.0,1047.74,759.05
2018,7,11,15,15,930.0,79.5,4.8,31.0,770.5,1044.75,758.61
2018,7,11,15,30,920.0,78.0,4.8,31.0,730.0,1038.22,756.07
2018,7,11,15,45,907.0,76.5,5.0,29.9,685.0,1025.21,754.54
2018,7,11,16,0,894.0,75.0,5.2,28.8,640.0,1008.92,750.76
2018,7,11,16,15,876.5,73.0,5.25,27.95,591.5,984.35,739.35
2018,7,11,16,30,859.0,71.0,5.3,27.1,543.0,956.93,725.85
2018,7,11,16,45,837.0,68.5,5.3,26.25,492.0,921.85,706.39
2018,7,11,17,0,815.0,66.0,5.3,25.4,441.0,884.59,684.98
2018,7,11,17,15,785.0,63.0,5.2,24.3,389.5,847.47,663.16
2018,7,11,17,30,755.0,60.0,5.1,23.2,338.0,798.43,631.78
2018,7,11,17,45,712.5,56.0,5.0,22.15,286.5,735.9,588.91
2018,7,11,18,0,670.0,52.0,4.9,21.1,235.0,673.45,544.05
2018,7,11,18,15,607.0,47.0,4.7,20.15,187.0,593.26,482.32
2018,7,11,18,30,544.0,42.0,4.5,19.2,139.0,523.05,425.1
2018,7,11,18,45,443.5,34.5,4.3,18.25,97.5,418.6,336.96
2018,7,11,19,0,343.0,27.0,4.1,17.3,56.0,320.34,234.86
2018,7,11,19,15,197.5,16.5,4.05,16.85,31.0,144.51,0.0
2018,7,11,19,30,52.0,6.0,4.0,16.4,6.0,5.12,0.0
2018,7,11,19,45,26.0,3.0,3.9,15.9,3.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,7,12,4,45,29.0,4.0,2.35,11.65,4.0,0.0,0.0
2018,7,12,5,0,58.0,8.0,2.5,11.8,8.0,6.83,0.0
2018,7,12,5,15,180.5,19.0,2.6,12.4,33.5,15.82,0.0
2018,7,12,5,30,303.0,30.0,2.7,13.0,59.0,24.76,14.81
2018,7,12,5,45,395.5,38.5,2.75,13.6,99.0,31.24,21.73
2018,7,12,6,0,488.0,47.0,2.8,14.2,139.0,37.67,27.83
2018,7,12,6,15,527.5,56.0,2.85,14.9,182.5,44.06,33.68
2018,7,12,6,30,567.0,65.0,2.9,15.6,226.0,50.21,39.13
2018,7,12,6,45,622.5,69.0,2.9,16.3,277.5,52.52,41.02
2018,7,12,7,0,678.0,73.0,2.9,17.0,329.0,54.87,42.87
2018,7,12,7,15,715.5,75.5,2.95,17.8,380.5,61.02,47.94
2018,7,12,7,30,753.0,78.0,3.0,18.6,432.0,62.25,48.67
2018,7,12,7,45,774.5,81.5,3.0,19.35,480.5,63.96,49.81
2018,7,12,8,0,796.0,85.0,3.0,20.1,529.0,65.59,50.86
2018,7,12,8,15,812.5,88.0,3.05,20.95,575.5,66.7,51.44
2018,7,12,8,30,829.0,91.0,3.1,21.8,622.0,77.9,60.54
2018,7,12,8,45,825.5,100.5,3.15,22.65,660.0,72.21,55.38
2018,7,12,9,0,822.0,110.0,3.2,23.5,698.0,91.0,56.7
2018,7,12,9,15,783.0,136.5,3.25,24.15,722.0,151.77,86.86
2018,7,12,9,30,744.0,163.0,3.3,24.8,746.0,201.14,120.94
2018,7,12,9,45,713.5,186.0,3.35,25.4,764.5,254.54,163.72
2018,7,12,10,0,683.0,209.0,3.4,26.0,783.0,305.37,206.55
2018,7,12,10,15,551.0,290.0,3.45,26.4,763.0,363.23,257.33
2018,7,12,10,30,419.0,371.0,3.5,26.8,743.0,403.07,292.23
2018,7,12,10,45,402.0,385.5,3.55,27.15,749.5,436.37,318.93
2018,7,12,11,0,385.0,400.0,3.6,27.5,756.0,475.49,349.01
2018,7,12,11,15,551.0,313.5,3.6,27.8,831.5,525.46,386.83
2018,7,12,11,30,717.0,227.0,3.6,28.1,907.0,589.22,435.18
2018,7,12,11,45,767.5,197.5,3.6,28.4,930.0,638.27,472.04
2018,7,12,12,0,818.0,168.0,3.6,28.7,953.0,690.23,510.42
2018,7,12,12,15,767.0,199.5,3.65,29.05,935.5,720.51,531.52
2018,7,12,12,30,716.0,231.0,3.7,29.4,918.0,751.75,552.54
2018,7,12,12,45,765.0,197.5,3.75,29.75,926.0,792.2,581.81
2018,7,12,13,0,814.0,164.0,3.8,30.1,934.0,837.98,613.03
2018,7,12,13,15,752.0,202.0,3.9,30.15,904.5,851.55,622.5
2018,7,12,13,30,690.0,240.0,4.0,30.2,875.0,869.48,634.21
2018,7,12,13,45,725.0,212.5,4.1,30.25,865.5,902.01,657.64
2018,7,12,14,0,760.0,185.0,4.2,30.3,856.0,923.78,672.91
2018,7,12,14,15,803.5,150.5,4.25,29.8,839.5,952.88,694.48
2018,7,12,14,30,847.0,116.0,4.3,29.3,823.0,965.44,705.23
2018,7,12,14,45,841.0,112.0,4.35,28.8,789.5,970.49,711.3
2018,7,12,15,0,835.0,108.0,4.4,28.3,756.0,972.15,715.34
2018,7,12,15,15,823.0,106.0,4.4,28.3,717.0,966.63,713.09
2018,7,12,15,30,811.0,104.0,4.4,28.3,678.0,970.18,717.11
2018,7,12,15,45,797.0,101.0,4.6,26.95,635.5,955.1,713.63
2018,7,12,16,0,783.0,98.0,4.8,25.6,593.0,936.96,708.69
2018,7,12,16,15,749.5,100.0,4.85,24.75,544.0,902.51,689.69
2018,7,12,16,30,716.0,102.0,4.9,23.9,495.0,871.5,672.86
2018,7,12,16,45,708.0,93.0,4.95,23.0,450.5,843.98,658.28
2018,7,12,17,0,700.0,84.0,5.0,22.1,406.0,808.54,637.53
2018,7,12,17,15,661.5,80.5,4.95,21.25,356.0,760.42,606.12
2018,7,12,17,30,623.0,77.0,4.9,20.4,306.0,706.4,569.3
2018,7,12,17,45,542.0,74.5,4.85,19.55,252.0,615.75,502.8
2018,7,12,18,0,461.0,72.0,4.8,18.7,198.0,527.43,435.42
2018,7,12,18,15,402.0,62.0,4.65,18.2,155.5,451.27,374.08
2018,7,12,18,30,343.0,52.0,4.5,17.7,113.0,373.04,308.45
2018,7,12,18,45,260.0,40.5,4.35,17.25,78.5,285.86,231.87
2018,7,12,19,0,177.0,29.0,4.2,16.8,44.0,204.26,147.84
2018,7,12,19,15,98.5,16.5,4.1,16.6,24.0,79.13,0.0
2018,7,12,19,30,20.0,4.0,4.0,16.4,4.0,3.41,0.0
2018,7,12,19,45,10.0,2.0,3.85,16.25,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.65,16.1,0.0,0.0,0.0
