Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,12,15,934.5,82.5,1.3,21.35,741.5,629.21,475.32
2018,10,10,12,30,932.0,83.0,1.4,21.5,736.0,668.97,506.51
2018,10,10,12,45,927.0,83.0,1.5,21.65,722.0,703.75,533.65
2018,10,10,13,0,922.0,83.0,1.6,21.8,708.0,735.39,558.18
2018,10,10,13,15,915.5,81.5,1.75,21.8,686.5,761.1,577.81
2018,10,10,13,30,909.0,80.0,1.9,21.8,665.0,783.32,594.98
2018,10,10,13,45,899.5,79.0,2.0,21.8,636.5,800.21,608.23
2018,10,10,14,0,890.0,78.0,2.1,21.8,608.0,813.46,619.17
2018,10,10,14,15,876.5,76.5,2.3,21.6,573.0,819.2,626.41
2018,10,10,14,30,863.0,75.0,2.5,21.4,538.0,821.24,631.23
2018,10,10,14,45,844.5,73.0,2.65,21.2,497.5,814.84,629.87
2018,10,10,15,0,826.0,71.0,2.8,21.0,457.0,813.49,632.16
2018,10,10,15,15,801.0,68.0,2.8,21.0,412.0,793.46,619.66
2018,10,10,15,30,776.0,65.0,2.8,21.0,367.0,770.14,604.74
2018,10,10,15,45,738.0,61.5,3.15,20.15,318.5,732.12,582.33
2018,10,10,16,0,700.0,58.0,3.5,19.3,270.0,691.55,556.46
2018,10,10,16,15,641.5,54.0,3.6,18.5,221.0,631.15,512.45
2018,10,10,16,30,583.0,50.0,3.7,17.7,172.0,577.46,470.87
2018,10,10,16,45,488.5,43.0,3.8,16.95,126.0,484.76,395.12
2018,10,10,17,0,394.0,36.0,3.9,16.2,80.0,393.85,314.29
2018,10,10,17,15,242.0,23.5,4.05,15.45,46.0,243.94,124.42
2018,10,10,17,30,90.0,11.0,4.2,14.7,12.0,73.26,0.0
2018,10,10,17,45,45.0,5.5,4.3,13.9,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,11,6,15,43.0,8.5,1.15,8.85,10.5,7.26,0.0
2018,10,11,6,30,86.0,17.0,1.3,9.5,21.0,13.21,0.0
2018,10,11,6,45,225.0,32.0,1.5,10.1,60.5,24.8,15.29
2018,10,11,7,0,364.0,47.0,1.7,10.7,100.0,38.37,28.42
2018,10,11,7,15,379.0,56.5,1.7,11.25,130.5,44.84,34.68
2018,10,11,7,30,394.0,66.0,1.7,11.8,161.0,49.61,39.14
2018,10,11,7,45,295.5,89.5,1.75,12.35,169.5,64.68,52.63
2018,10,11,8,0,197.0,113.0,1.8,12.9,178.0,81.82,67.69
2018,10,11,8,15,212.5,127.0,1.65,13.5,207.0,90.75,75.23
2018,10,11,8,30,228.0,141.0,1.5,14.1,236.0,99.4,82.38
2018,10,11,8,45,403.0,136.5,1.35,14.7,325.5,92.61,76.02
2018,10,11,9,0,578.0,132.0,1.2,15.3,415.0,90.97,74.19
2018,10,11,9,15,702.0,112.0,1.0,15.95,483.0,77.05,61.76
2018,10,11,9,30,826.0,92.0,0.8,16.6,551.0,70.95,56.2
2018,10,11,9,45,850.5,89.0,0.6,17.3,585.5,104.0,58.64
2018,10,11,10,0,875.0,86.0,0.4,18.0,620.0,165.51,92.96
2018,10,11,10,15,884.0,87.0,0.5,18.5,646.0,220.88,133.88
2018,10,11,10,30,893.0,88.0,0.6,19.0,672.0,276.44,180.02
2018,10,11,10,45,900.0,89.0,0.7,19.55,691.0,331.37,227.41
2018,10,11,11,0,907.0,90.0,0.8,20.1,710.0,385.82,274.39
2018,10,11,11,15,911.0,90.0,0.9,20.45,721.0,437.57,318.8
2018,10,11,11,30,915.0,90.0,1.0,20.8,732.0,488.01,361.15
2018,10,11,11,45,917.5,89.0,1.1,21.1,734.5,535.33,400.18
2018,10,11,12,0,920.0,88.0,1.2,21.4,737.0,580.74,436.78
2018,10,11,12,15,920.0,88.0,1.3,21.6,732.5,623.51,470.75
2018,10,11,12,30,920.0,88.0,1.4,21.8,728.0,663.83,502.23
2018,10,11,12,45,918.5,86.0,1.5,22.0,715.0,698.57,529.29
2018,10,11,13,0,917.0,84.0,1.6,22.2,702.0,730.31,553.86
2018,10,11,13,15,911.5,83.0,1.7,22.25,681.0,757.1,573.86
2018,10,11,13,30,906.0,82.0,1.8,22.3,660.0,780.5,591.28
2018,10,11,13,45,897.5,80.5,1.85,22.4,632.0,797.56,603.96
2018,10,11,14,0,889.0,79.0,1.9,22.5,604.0,811.0,614.36
2018,10,11,14,15,876.5,77.0,2.0,22.4,569.0,816.97,620.75
2018,10,11,14,30,864.0,75.0,2.1,22.3,534.0,819.24,624.82
2018,10,11,14,45,846.5,72.5,2.2,22.25,493.5,813.08,623.06
2018,10,11,15,0,829.0,70.0,2.3,22.2,453.0,811.89,624.89
2018,10,11,15,15,803.5,67.5,2.3,22.2,408.0,792.11,612.74
2018,10,11,15,30,778.0,65.0,2.3,22.2,363.0,769.05,598.19
2018,10,11,15,45,740.0,61.0,2.25,21.75,314.5,730.45,572.7
2018,10,11,16,0,702.0,57.0,2.2,21.3,266.0,689.31,544.41
2018,10,11,16,15,643.0,52.0,1.95,20.4,216.5,627.45,498.94
2018,10,11,16,30,584.0,47.0,1.7,19.5,167.0,571.92,455.75
2018,10,11,16,45,488.5,40.5,1.45,18.6,121.5,479.68,381.52
2018,10,11,17,0,393.0,34.0,1.2,17.7,76.0,389.47,301.87
2018,10,11,17,15,241.0,22.0,1.35,17.05,43.5,237.95,89.66
2018,10,11,17,30,89.0,10.0,1.5,16.4,11.0,71.38,0.0
2018,10,11,17,45,44.5,5.0,1.65,15.75,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,12,6,15,97.0,9.5,1.05,9.85,14.0,8.11,0.0
2018,10,12,6,30,194.0,19.0,1.1,10.4,28.0,15.94,0.0
2018,10,12,6,45,337.0,28.5,1.2,11.0,67.5,23.52,13.96
2018,10,12,7,0,480.0,38.0,1.3,11.6,107.0,31.11,21.88
2018,10,12,7,15,559.5,44.5,1.4,12.3,155.0,35.94,26.57
2018,10,12,7,30,639.0,51.0,1.5,13.0,203.0,44.4,34.29
2018,10,12,7,45,688.5,56.0,1.65,13.75,253.0,48.16,37.62
2018,10,12,8,0,738.0,61.0,1.8,14.5,303.0,51.91,40.81
2018,10,12,8,15,772.0,63.5,1.85,15.55,350.5,53.51,41.96
2018,10,12,8,30,806.0,66.0,1.9,16.6,398.0,55.17,43.1
2018,10,12,8,45,830.5,68.5,2.0,17.65,442.5,56.72,44.13
2018,10,12,9,0,855.0,71.0,2.1,18.7,487.0,65.89,51.73
2018,10,12,9,15,876.0,71.5,2.1,19.35,527.0,66.65,52.08
2018,10,12,9,30,897.0,72.0,2.1,20.0,567.0,67.37,52.42
2018,10,12,9,45,914.5,71.5,2.1,20.6,601.5,102.23,55.81
2018,10,12,10,0,932.0,71.0,2.1,21.2,636.0,159.52,85.57
2018,10,12,10,15,940.5,72.0,2.25,21.9,662.5,217.65,128.44
2018,10,12,10,30,949.0,73.0,2.4,22.6,689.0,275.85,176.93
2018,10,12,10,45,954.5,73.5,2.55,23.35,707.5,332.63,226.32
2018,10,12,11,0,960.0,74.0,2.7,24.1,726.0,388.66,275.13
2018,10,12,11,15,963.5,74.5,2.8,24.5,737.5,442.91,322.1
2018,10,12,11,30,967.0,75.0,2.9,24.9,749.0,495.73,366.82
2018,10,12,11,45,968.5,75.0,3.05,25.3,752.0,545.48,408.16
2018,10,12,12,0,970.0,75.0,3.2,25.7,755.0,593.14,446.85
2018,10,12,12,15,968.5,75.0,3.25,25.9,749.5,636.8,481.71
2018,10,12,12,30,967.0,75.0,3.3,26.1,744.0,677.73,513.79
2018,10,12,12,45,963.5,74.5,3.35,26.3,730.0,713.97,541.87
2018,10,12,13,0,960.0,74.0,3.4,26.5,716.0,747.03,567.21
2018,10,12,13,15,955.0,73.5,3.45,26.55,695.5,775.71,587.95
2018,10,12,13,30,950.0,73.0,3.5,26.6,675.0,800.92,606.26
2018,10,12,13,45,941.5,72.0,3.5,26.7,646.0,819.31,619.62
2018,10,12,14,0,933.0,71.0,3.5,26.8,617.0,833.95,630.55
2018,10,12,14,15,921.0,69.0,3.5,26.65,581.5,840.81,636.91
2018,10,12,14,30,909.0,67.0,3.5,26.5,546.0,843.82,640.82
2018,10,12,14,45,892.0,65.0,3.5,26.4,504.5,838.89,639.26
2018,10,12,15,0,875.0,63.0,3.5,26.3,463.0,830.28,635.27
2018,10,12,15,15,850.0,61.0,3.5,26.3,417.0,811.43,623.82
2018,10,12,15,30,825.0,59.0,3.5,26.3,371.0,797.97,616.05
2018,10,12,15,45,790.0,55.0,3.15,25.5,321.5,761.69,591.71
2018,10,12,16,0,755.0,51.0,2.8,24.7,272.0,722.77,564.52
2018,10,12,16,15,701.0,47.0,2.55,23.35,222.0,666.04,524.31
2018,10,12,16,30,647.0,43.0,2.3,22.0,172.0,607.85,480.26
2018,10,12,16,45,554.0,37.0,2.0,20.65,125.0,515.61,406.7
2018,10,12,17,0,461.0,31.0,1.7,19.3,78.0,436.32,333.25
2018,10,12,17,15,286.5,20.5,1.9,18.55,44.5,266.09,52.39
2018,10,12,17,30,112.0,10.0,2.1,17.8,11.0,87.22,0.0
2018,10,12,17,45,56.0,5.0,2.25,17.0,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,13,6,15,124.0,9.0,1.45,8.6,14.5,7.68,0.0
2018,10,13,6,30,248.0,18.0,1.6,9.4,29.0,15.36,0.0
2018,10,13,6,45,402.5,26.0,1.8,10.2,70.5,23.51,13.76
2018,10,13,7,0,557.0,34.0,2.0,11.0,112.0,30.58,21.4
2018,10,13,7,15,632.5,39.0,2.1,11.75,161.0,34.69,25.48
2018,10,13,7,30,708.0,44.0,2.2,12.5,210.0,38.91,29.41
2018,10,13,7,45,754.5,47.5,2.35,13.25,260.5,41.72,31.92
2018,10,13,8,0,801.0,51.0,2.5,14.0,311.0,49.47,38.72
2018,10,13,8,15,831.5,53.5,2.45,15.0,359.5,52.19,40.89
2018,10,13,8,30,862.0,56.0,2.4,16.0,408.0,54.84,42.93
2018,10,13,8,45,883.0,59.0,2.4,17.0,453.0,57.63,45.06
2018,10,13,9,0,904.0,62.0,2.4,18.0,498.0,60.33,47.08
2018,10,13,9,15,918.0,63.5,2.4,18.8,537.0,61.8,48.04
2018,10,13,9,30,932.0,65.0,2.4,19.6,576.0,63.19,48.95
2018,10,13,9,45,941.0,66.5,2.35,20.35,608.0,98.26,52.92
2018,10,13,10,0,950.0,68.0,2.3,21.1,640.0,157.38,83.51
2018,10,13,10,15,957.0,69.0,2.3,21.8,666.0,216.15,126.62
2018,10,13,10,30,964.0,70.0,2.3,22.5,692.0,274.8,175.4
2018,10,13,10,45,968.5,70.5,2.3,23.2,710.0,331.99,225.06
2018,10,13,11,0,973.0,71.0,2.3,23.9,728.0,388.28,273.97
2018,10,13,11,15,975.5,71.5,2.35,24.25,738.5,442.68,321.01
2018,10,13,11,30,978.0,72.0,2.4,24.6,749.0,495.51,365.65
2018,10,13,11,45,978.5,72.5,2.45,24.95,751.5,545.6,406.97
2018,10,13,12,0,979.0,73.0,2.5,25.3,754.0,593.52,445.48
2018,10,13,12,15,978.0,72.5,2.6,25.45,748.5,637.24,480.51
2018,10,13,12,30,977.0,72.0,2.7,25.6,743.0,678.23,512.81
2018,10,13,12,45,974.0,71.0,2.75,25.75,729.0,714.5,540.93
2018,10,13,13,0,971.0,70.0,2.8,25.9,715.0,747.57,566.31
2018,10,13,13,15,965.0,69.5,2.9,25.85,693.5,775.7,587.05
2018,10,13,13,30,959.0,69.0,3.0,25.8,672.0,800.26,605.37
2018,10,13,13,45,950.0,68.0,3.1,25.75,642.5,818.32,619.37
2018,10,13,14,0,941.0,67.0,3.2,25.7,613.0,832.58,630.96
2018,10,13,14,15,928.5,65.5,3.25,25.5,577.5,839.62,637.85
2018,10,13,14,30,916.0,64.0,3.3,25.3,542.0,842.8,642.3
2018,10,13,14,45,898.5,62.5,3.4,25.1,500.5,838.06,641.67
2018,10,13,15,0,881.0,61.0,3.5,24.9,459.0,829.65,638.57
2018,10,13,15,15,856.5,58.5,3.5,24.9,413.0,810.54,626.84
2018,10,13,15,30,832.0,56.0,3.5,24.9,367.0,788.19,612.63
2018,10,13,15,45,796.5,52.5,3.6,23.9,317.5,760.76,597.02
2018,10,13,16,0,761.0,49.0,3.7,22.9,268.0,722.16,572.03
2018,10,13,16,15,704.5,45.0,3.65,21.8,217.5,663.55,529.85
2018,10,13,16,30,648.0,41.0,3.6,20.7,167.0,603.66,483.69
2018,10,13,16,45,551.5,35.0,3.5,19.6,120.5,509.29,406.9
2018,10,13,17,0,455.0,29.0,3.4,18.5,74.0,415.34,318.62
2018,10,13,17,15,281.5,19.5,3.6,17.5,42.0,257.63,0.0
2018,10,13,17,30,108.0,10.0,3.8,16.5,10.0,84.04,0.0
2018,10,13,17,45,54.0,5.0,4.0,15.55,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,14,6,15,115.5,9.0,1.65,7.5,13.5,0.0,0.0
2018,10,14,6,30,231.0,18.0,1.9,8.2,27.0,15.36,0.0
2018,10,14,6,45,387.5,26.5,2.15,8.95,68.0,22.03,12.34
2018,10,14,7,0,544.0,35.0,2.4,9.7,109.0,31.53,22.3
2018,10,14,7,15,623.0,41.0,2.55,10.4,159.0,36.48,27.19
2018,10,14,7,30,702.0,47.0,2.7,11.1,209.0,41.49,31.89
2018,10,14,7,45,752.0,50.0,2.8,11.85,260.0,43.79,33.96
2018,10,14,8,0,802.0,53.0,2.9,12.6,311.0,46.19,36.0
2018,10,14,8,15,834.5,56.5,2.9,13.4,360.5,54.37,43.11
2018,10,14,8,30,867.0,60.0,2.9,14.2,410.0,57.74,45.83
2018,10,14,8,45,891.5,61.5,2.85,15.0,456.0,59.49,47.08
2018,10,14,9,0,916.0,63.0,2.8,15.8,502.0,61.18,48.26
2018,10,14,9,15,932.5,65.0,2.8,16.5,542.5,63.03,49.59
2018,10,14,9,30,949.0,67.0,2.8,17.2,583.0,64.81,50.86
2018,10,14,9,45,960.5,68.0,2.75,17.85,616.5,98.3,54.04
2018,10,14,10,0,972.0,69.0,2.7,18.5,650.0,158.44,84.73
2018,10,14,10,15,981.5,69.5,2.7,19.1,677.5,218.49,128.88
2018,10,14,10,30,991.0,70.0,2.7,19.7,705.0,278.63,179.33
2018,10,14,10,45,998.5,70.5,2.75,20.3,725.5,338.08,231.53
2018,10,14,11,0,1006.0,71.0,2.8,20.9,746.0,396.92,283.35
2018,10,14,11,15,1009.5,70.5,2.8,21.4,756.5,452.5,331.92
2018,10,14,11,30,1013.0,70.0,2.8,21.9,767.0,506.49,377.94
2018,10,14,11,45,1014.5,70.0,2.75,22.35,769.5,558.17,420.73
2018,10,14,12,0,1016.0,70.0,2.7,22.8,772.0,607.65,460.48
2018,10,14,12,15,1014.5,69.5,2.7,23.1,766.0,652.53,496.14
2018,10,14,12,30,1013.0,69.0,2.7,23.4,760.0,694.53,528.76
2018,10,14,12,45,1010.0,68.5,2.7,23.75,746.0,732.52,557.64
2018,10,14,13,0,1007.0,68.0,2.7,24.1,732.0,767.22,583.59
2018,10,14,13,15,1001.5,67.5,2.7,24.2,710.0,796.72,604.39
2018,10,14,13,30,996.0,67.0,2.7,24.3,688.0,822.57,622.64
2018,10,14,13,45,989.0,66.0,2.7,24.4,659.0,842.97,637.26
2018,10,14,14,0,982.0,65.0,2.7,24.5,630.0,859.53,649.4
2018,10,14,14,15,970.0,63.5,2.7,24.5,593.5,867.6,656.17
2018,10,14,14,30,958.0,62.0,2.7,24.5,557.0,871.68,660.45
2018,10,14,14,45,941.5,60.0,2.75,24.5,514.5,867.47,659.58
2018,10,14,15,0,925.0,58.0,2.8,24.5,472.0,859.43,656.19
2018,10,14,15,15,901.5,55.5,2.8,24.5,424.5,841.18,645.33
2018,10,14,15,30,878.0,53.0,2.8,24.5,377.0,819.53,631.91
2018,10,14,15,45,843.0,50.5,2.25,23.7,326.5,785.28,607.24
2018,10,14,16,0,808.0,48.0,1.7,22.9,276.0,748.67,579.39
2018,10,14,16,15,754.0,43.5,1.6,21.5,224.0,698.93,545.25
2018,10,14,16,30,700.0,39.0,1.5,20.1,172.0,639.85,501.29
2018,10,14,16,45,603.0,33.5,1.45,18.7,123.5,545.19,426.95
2018,10,14,17,0,506.0,28.0,1.4,17.3,75.0,450.51,336.11
2018,10,14,17,15,299.5,18.0,1.55,16.7,41.5,256.41,0.0
2018,10,14,17,30,93.0,8.0,1.7,16.1,8.0,6.83,0.0
2018,10,14,17,45,46.5,4.0,1.9,15.5,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,10,15,6,15,134.5,9.0,1.7,7.45,14.0,0.0,0.0
2018,10,15,6,30,269.0,18.0,1.8,8.3,28.0,15.36,0.0
2018,10,15,6,45,431.5,25.0,1.9,9.1,69.5,22.77,12.59
2018,10,15,7,0,594.0,32.0,2.0,9.9,111.0,28.99,19.99
2018,10,15,7,15,669.5,36.5,2.1,10.7,161.0,32.77,23.82
2018,10,15,7,30,745.0,41.0,2.2,11.5,211.0,36.68,27.51
2018,10,15,7,45,790.0,44.5,2.35,12.25,262.0,43.66,33.8
2018,10,15,8,0,835.0,48.0,2.5,13.0,313.0,47.44,37.07
2018,10,15,8,15,864.5,50.5,2.35,13.95,362.0,50.23,39.34
2018,10,15,8,30,894.0,53.0,2.2,14.9,411.0,52.94,41.47
2018,10,15,8,45,915.0,55.0,2.05,15.85,456.0,55.1,43.08
2018,10,15,9,0,936.0,57.0,1.9,16.8,501.0,57.18,44.59
2018,10,15,9,15,949.0,59.0,1.8,17.6,540.5,59.07,45.96
2018,10,15,9,30,962.0,61.0,1.7,18.4,580.0,60.88,47.24
2018,10,15,9,45,971.0,62.5,1.6,19.25,613.0,92.93,50.11
2018,10,15,10,0,980.0,64.0,1.5,20.1,646.0,153.57,80.14
2018,10,15,10,15,987.5,65.0,1.4,20.65,672.5,213.91,123.73
2018,10,15,10,30,995.0,66.0,1.3,21.2,699.0,274.14,173.39
2018,10,15,10,45,999.5,66.5,1.25,21.75,717.5,332.8,224.01
2018,10,15,11,0,1004.0,67.0,1.2,22.3,736.0,390.51,273.79
2018,10,15,11,15,1007.0,67.0,1.1,22.85,746.5,446.03,320.59
2018,10,15,11,30,1010.0,67.0,1.0,23.4,757.0,499.95,364.5
2018,10,15,11,45,1010.5,67.5,0.95,23.9,759.5,551.3,405.17
2018,10,15,12,0,1011.0,68.0,0.9,24.4,762.0,600.39,442.65
2018,10,15,12,15,1009.5,68.0,1.0,24.65,756.0,645.4,477.8
2018,10,15,12,30,1008.0,68.0,1.1,24.9,750.0,687.59,510.18
2018,10,15,12,45,1005.0,67.0,1.15,25.2,736.0,724.77,537.91
2018,10,15,13,0,1002.0,66.0,1.2,25.5,722.0,758.65,562.88
2018,10,15,13,15,996.0,65.5,1.3,25.5,699.5,787.51,583.83
2018,10,15,13,30,990.0,65.0,1.4,25.5,677.0,812.72,602.29
2018,10,15,13,45,981.5,64.0,1.5,25.55,647.5,831.71,616.68
2018,10,15,14,0,973.0,63.0,1.6,25.6,618.0,846.82,628.71
2018,10,15,14,15,960.5,62.0,1.7,25.45,582.0,854.85,636.71
2018,10,15,14,30,948.0,61.0,1.8,25.3,546.0,858.95,642.31
2018,10,15,14,45,931.0,59.0,1.9,25.15,503.5,854.21,642.1
2018,10,15,15,0,914.0,57.0,2.0,25.0,461.0,845.66,639.39
2018,10,15,15,15,890.0,54.5,2.0,25.0,414.0,826.98,628.39
2018,10,15,15,30,866.0,52.0,2.0,25.0,367.0,804.95,614.88
2018,10,15,15,45,831.5,49.5,1.7,24.05,317.5,771.27,592.27
2018,10,15,16,0,797.0,47.0,1.4,23.1,268.0,735.28,566.81
2018,10,15,16,15,742.5,43.0,1.35,21.75,217.0,686.13,533.29
2018,10,15,16,30,688.0,39.0,1.3,20.4,166.0,627.64,489.87
2018,10,15,16,45,587.0,33.0,1.25,19.1,118.0,529.8,412.81
2018,10,15,17,0,486.0,27.0,1.2,17.8,70.0,432.39,315.6
2018,10,15,17,15,286.0,17.5,1.25,17.05,38.5,220.2,0.0
2018,10,15,17,30,86.0,8.0,1.3,16.3,7.0,0.0,0.0
2018,10,15,17,45,43.0,4.0,1.35,15.5,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,10,16,6,15,123.5,8.5,1.7,6.45,12.5,0.0,0.0
2018,10,16,6,30,247.0,17.0,1.9,7.2,25.0,14.51,0.0
2018,10,16,6,45,408.0,24.5,2.1,7.95,65.5,22.3,11.86
2018,10,16,7,0,569.0,32.0,2.3,8.7,106.0,28.95,20.0
2018,10,16,7,15,645.5,37.0,2.4,9.45,155.0,33.12,24.23
2018,10,16,7,30,722.0,42.0,2.5,10.2,204.0,37.41,28.3
2018,10,16,7,45,768.5,45.5,2.55,11.0,254.5,40.28,30.91
2018,10,16,8,0,815.0,49.0,2.6,11.8,305.0,47.94,37.71
2018,10,16,8,15,845.5,52.0,2.45,12.65,353.5,51.09,40.33
2018,10,16,8,30,876.0,55.0,2.3,13.5,402.0,54.14,42.8
2018,10,16,8,45,897.0,57.5,2.15,14.35,447.0,56.63,44.71
2018,10,16,9,0,918.0,60.0,2.0,15.2,492.0,59.03,46.53
2018,10,16,9,15,933.0,61.0,1.95,16.0,531.0,60.21,47.27
2018,10,16,9,30,948.0,62.0,1.9,16.8,570.0,61.33,47.96
2018,10,16,9,45,957.5,63.5,1.8,17.6,602.5,90.97,50.2
2018,10,16,10,0,967.0,65.0,1.7,18.4,635.0,150.82,79.41
2018,10,16,10,15,973.5,66.0,1.75,19.05,660.5,210.2,122.37
2018,10,16,10,30,980.0,67.0,1.8,19.7,686.0,269.38,171.61
2018,10,16,10,45,985.0,67.5,1.8,20.35,704.5,327.29,222.15
2018,10,16,11,0,990.0,68.0,1.8,21.0,723.0,384.33,272.08
2018,10,16,11,15,992.5,68.5,1.85,21.55,733.5,439.31,319.77
2018,10,16,11,30,995.0,69.0,1.9,22.1,744.0,492.69,364.93
2018,10,16,11,45,994.5,69.0,1.95,22.65,745.5,542.36,406.0
2018,10,16,12,0,994.0,69.0,2.0,23.2,747.0,589.68,444.04
2018,10,16,12,15,992.0,68.5,1.95,23.6,740.5,633.15,477.92
2018,10,16,12,30,990.0,68.0,1.9,24.0,734.0,673.76,508.71
2018,10,16,12,45,986.0,68.0,1.9,24.35,720.0,710.58,536.39
2018,10,16,13,0,982.0,68.0,1.9,24.7,706.0,744.16,561.2
2018,10,16,13,15,976.0,67.5,1.9,24.85,684.0,772.4,581.11
2018,10,16,13,30,970.0,67.0,1.9,25.0,662.0,797.06,598.17
2018,10,16,13,45,961.0,65.5,1.85,25.1,632.5,814.62,610.19
2018,10,16,14,0,952.0,64.0,1.8,25.2,603.0,828.33,619.74
2018,10,16,14,15,939.5,62.5,1.85,25.1,567.0,835.4,626.44
2018,10,16,14,30,927.0,61.0,1.9,25.0,531.0,838.59,630.74
2018,10,16,14,45,909.0,59.5,1.9,24.95,489.5,833.49,628.97
2018,10,16,15,0,891.0,58.0,1.9,24.9,448.0,824.69,624.81
2018,10,16,15,15,866.0,55.5,1.9,24.9,401.5,805.23,613.16
2018,10,16,15,30,841.0,53.0,1.9,24.9,355.0,782.54,599.05
2018,10,16,15,45,803.5,50.0,1.55,23.9,305.5,745.97,573.82
2018,10,16,16,0,766.0,47.0,1.2,22.9,256.0,714.96,551.13
2018,10,16,16,15,705.0,43.0,1.25,21.5,205.5,653.25,509.28
2018,10,16,16,30,644.0,39.0,1.3,20.1,155.0,590.36,463.05
2018,10,16,16,45,539.0,33.0,1.3,18.7,109.0,490.5,383.87
2018,10,16,17,0,434.0,27.0,1.3,17.3,63.0,389.05,278.71
2018,10,16,17,15,252.5,17.0,1.45,16.65,34.5,194.79,0.0
2018,10,16,17,30,71.0,7.0,1.6,16.0,6.0,0.0,0.0
2018,10,16,17,45,35.5,3.5,1.75,15.3,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,10,17,6,15,84.5,7.5,1.1,7.55,10.0,0.0,0.0
2018,10,17,6,30,169.0,15.0,1.1,8.0,20.0,12.8,0.0
2018,10,17,6,45,337.0,24.0,1.1,8.5,58.5,19.91,9.5
2018,10,17,7,0,505.0,33.0,1.1,9.0,97.0,29.72,20.63
2018,10,17,7,15,587.0,39.0,1.1,9.6,145.0,34.67,25.61
2018,10,17,7,30,669.0,45.0,1.1,10.2,193.0,39.69,30.39
2018,10,17,7,45,719.5,49.0,1.1,10.8,242.5,42.83,33.28
2018,10,17,8,0,770.0,53.0,1.1,11.4,292.0,46.01,36.07
2018,10,17,8,15,803.0,56.5,1.0,12.3,340.0,48.63,38.23
2018,10,17,8,30,836.0,60.0,0.9,13.2,388.0,57.26,45.65
2018,10,17,8,45,859.0,62.0,0.8,14.05,432.0,59.33,47.18
2018,10,17,9,0,882.0,64.0,0.7,14.9,476.0,61.32,48.62
2018,10,17,9,15,897.5,66.0,0.7,15.75,514.5,63.13,49.89
2018,10,17,9,30,913.0,68.0,0.7,16.6,553.0,64.88,51.09
2018,10,17,9,45,924.5,69.5,0.75,17.45,586.0,91.66,52.5
2018,10,17,10,0,936.0,71.0,0.8,18.3,619.0,149.89,80.1
2018,10,17,10,15,944.0,72.0,0.8,19.05,644.5,207.82,121.21
2018,10,17,10,30,952.0,73.0,0.8,19.8,670.0,265.73,168.5
2018,10,17,10,45,957.5,73.5,0.8,20.55,688.5,322.32,216.99
2018,10,17,11,0,963.0,74.0,0.8,21.3,707.0,378.12,264.85
2018,10,17,11,15,966.0,74.5,0.75,21.95,717.5,431.97,310.12
2018,10,17,11,30,969.0,75.0,0.7,22.6,728.0,484.31,352.71
2018,10,17,11,45,969.5,75.0,0.6,23.25,730.0,533.3,390.83
2018,10,17,12,0,970.0,75.0,0.5,23.9,732.0,580.1,425.67
2018,10,17,12,15,968.5,75.0,0.4,24.2,726.0,623.39,457.14
2018,10,17,12,30,967.0,75.0,0.3,24.5,720.0,663.97,485.52
2018,10,17,12,45,964.0,74.5,0.15,24.8,706.5,700.21,509.41
2018,10,17,13,0,961.0,74.0,0.0,25.1,693.0,733.31,531.17
2018,10,17,13,15,955.5,73.0,0.15,25.25,671.5,760.84,551.1
2018,10,17,13,30,950.0,72.0,0.3,25.4,650.0,784.85,568.99
2018,10,17,13,45,941.0,70.5,0.45,25.55,621.0,802.06,582.96
2018,10,17,14,0,932.0,69.0,0.6,25.7,592.0,815.49,594.8
2018,10,17,14,15,919.0,67.5,0.75,25.55,556.5,821.98,602.98
2018,10,17,14,30,906.0,66.0,0.9,25.4,521.0,824.66,608.81
2018,10,17,14,45,887.5,64.0,1.05,25.3,479.5,818.5,608.67
2018,10,17,15,0,869.0,62.0,1.2,25.2,438.0,808.7,606.03
2018,10,17,15,15,842.5,59.5,1.2,25.2,392.0,788.2,593.85
2018,10,17,15,30,816.0,57.0,1.2,25.2,346.0,772.76,584.91
2018,10,17,15,45,777.0,53.5,1.2,24.2,296.5,734.39,561.69
2018,10,17,16,0,738.0,50.0,1.2,23.2,247.0,693.46,535.39
2018,10,17,16,15,675.5,45.5,1.2,21.8,197.5,630.25,491.64
2018,10,17,16,30,613.0,41.0,1.2,20.4,148.0,565.72,443.41
2018,10,17,16,45,505.0,34.0,1.2,19.05,103.0,462.85,361.32
2018,10,17,17,0,397.0,27.0,1.2,17.7,58.0,370.66,255.75
2018,10,17,17,15,215.5,15.5,1.3,17.0,30.5,166.3,0.0
2018,10,17,17,30,34.0,4.0,1.4,16.3,3.0,0.0,0.0
2018,10,17,17,45,17.0,2.0,1.5,15.55,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,10,18,6,15,82.0,7.5,1.1,7.95,9.5,0.0,0.0
2018,10,18,6,30,164.0,15.0,1.1,8.5,19.0,12.8,0.0
2018,10,18,6,45,307.0,25.0,1.1,9.1,54.5,20.82,9.53
2018,10,18,7,0,450.0,35.0,1.1,9.7,90.0,28.88,19.75
2018,10,18,7,15,552.0,40.5,1.05,10.35,139.0,35.92,26.62
2018,10,18,7,30,654.0,46.0,1.0,11.0,188.0,40.53,31.02
2018,10,18,7,45,704.5,50.5,0.95,11.65,237.0,44.02,34.23
2018,10,18,8,0,755.0,55.0,0.9,12.3,286.0,47.54,37.32
2018,10,18,8,15,788.0,58.5,0.75,12.95,333.5,50.09,39.44
2018,10,18,8,30,821.0,62.0,0.6,13.6,381.0,52.63,41.5
2018,10,18,8,45,844.5,64.0,0.4,14.2,424.5,60.53,48.24
2018,10,18,9,0,868.0,66.0,0.2,14.8,468.0,62.5,49.7
2018,10,18,9,15,884.0,68.0,0.25,15.65,506.5,64.3,50.94
2018,10,18,9,30,900.0,70.0,0.3,16.5,545.0,66.02,52.11
2018,10,18,9,45,912.0,71.5,0.35,17.3,577.5,90.51,52.9
2018,10,18,10,0,924.0,73.0,0.4,18.1,610.0,148.04,79.39
2018,10,18,10,15,932.5,74.5,0.5,18.8,636.0,205.71,119.89
2018,10,18,10,30,941.0,76.0,0.6,19.5,662.0,263.46,166.86
2018,10,18,10,45,946.5,76.5,0.7,20.2,680.0,319.44,214.95
2018,10,18,11,0,952.0,77.0,0.8,20.9,698.0,374.65,262.7
2018,10,18,11,15,955.0,77.0,0.8,21.6,708.0,427.51,307.5
2018,10,18,11,30,958.0,77.0,0.8,22.3,718.0,478.85,349.78
2018,10,18,11,45,959.0,77.0,0.85,22.95,720.5,527.52,389.09
2018,10,18,12,0,960.0,77.0,0.9,23.6,723.0,574.08,425.59
2018,10,18,12,15,958.5,77.0,0.85,24.0,717.0,616.94,457.9
2018,10,18,12,30,957.0,77.0,0.8,24.4,711.0,657.1,487.22
2018,10,18,12,45,954.5,76.0,0.75,24.75,697.5,692.77,512.68
2018,10,18,13,0,952.0,75.0,0.7,25.1,684.0,725.33,535.33
2018,10,18,13,15,946.0,74.0,0.6,25.15,662.5,752.21,552.94
2018,10,18,13,30,940.0,73.0,0.5,25.2,641.0,775.58,567.06
2018,10,18,13,45,931.0,71.5,0.45,25.3,612.0,792.54,577.7
2018,10,18,14,0,922.0,70.0,0.4,25.4,583.0,805.77,586.06
2018,10,18,14,15,908.5,68.5,0.45,25.3,547.5,811.72,592.1
2018,10,18,14,30,895.0,67.0,0.5,25.2,512.0,813.89,595.95
2018,10,18,14,45,876.5,65.0,0.6,25.15,471.0,807.68,595.24
2018,10,18,15,0,858.0,63.0,0.7,25.1,430.0,797.89,592.21
2018,10,18,15,15,831.0,60.0,0.7,25.1,384.0,784.59,584.99
2018,10,18,15,30,804.0,57.0,0.7,25.1,338.0,759.88,569.85
2018,10,18,15,45,764.5,53.5,0.75,24.2,289.5,721.27,547.27
2018,10,18,16,0,725.0,50.0,0.8,23.3,241.0,680.15,521.44
2018,10,18,16,15,661.5,45.0,0.85,22.05,191.5,615.86,477.38
2018,10,18,16,30,598.0,40.0,0.9,20.8,142.0,550.41,428.79
2018,10,18,16,45,488.0,33.0,1.0,19.6,98.0,446.76,346.44
2018,10,18,17,0,378.0,26.0,1.1,18.4,54.0,351.12,229.41
2018,10,18,17,15,204.5,15.0,1.15,17.6,28.5,157.32,0.0
2018,10,18,17,30,31.0,4.0,1.2,16.8,3.0,0.0,0.0
2018,10,18,17,45,15.5,2.0,1.25,16.0,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,19,6,15,78.0,7.0,1.05,8.6,9.0,0.0,0.0
2018,10,19,6,30,156.0,14.0,1.0,9.1,18.0,11.95,0.0
2018,10,19,6,45,315.5,23.5,0.95,9.55,54.0,19.57,7.85
2018,10,19,7,0,475.0,33.0,0.9,10.0,90.0,27.31,18.28
2018,10,19,7,15,560.5,39.5,0.9,10.65,137.0,35.12,25.84
2018,10,19,7,30,646.0,46.0,0.9,11.3,184.0,40.54,30.98
2018,10,19,7,45,698.0,50.5,0.9,11.95,233.0,44.03,34.19
2018,10,19,8,0,750.0,55.0,0.9,12.6,282.0,47.55,37.28
2018,10,19,8,15,784.0,58.0,0.9,13.55,329.0,49.71,39.0
2018,10,19,8,30,818.0,61.0,0.9,14.5,376.0,51.89,40.68
2018,10,19,8,45,842.0,63.5,0.85,15.4,419.5,60.11,47.64
2018,10,19,9,0,866.0,66.0,0.8,16.3,463.0,62.45,49.35
2018,10,19,9,15,882.0,68.0,0.95,17.25,501.5,64.25,50.58
2018,10,19,9,30,898.0,70.0,1.1,18.2,540.0,65.98,51.73
2018,10,19,9,45,909.5,72.0,1.2,19.1,572.5,88.74,52.32
2018,10,19,10,0,921.0,74.0,1.3,20.0,605.0,146.37,78.29
2018,10,19,10,15,929.0,75.0,1.4,20.95,630.5,203.38,117.93
2018,10,19,10,30,937.0,76.0,1.5,21.9,656.0,260.37,164.13
2018,10,19,10,45,942.5,77.0,1.55,22.8,674.0,316.46,212.13
2018,10,19,11,0,948.0,78.0,1.6,23.7,692.0,371.79,259.76
2018,10,19,11,15,951.0,78.0,1.55,24.2,702.0,424.39,304.74
2018,10,19,11,30,954.0,78.0,1.5,24.7,712.0,475.48,347.28
2018,10,19,11,45,954.5,78.0,1.5,25.15,714.0,523.69,386.61
2018,10,19,12,0,955.0,78.0,1.5,25.6,716.0,569.74,423.09
2018,10,19,12,15,952.0,78.5,1.45,25.85,709.5,611.98,455.76
2018,10,19,12,30,949.0,79.0,1.4,26.1,703.0,651.45,485.47
2018,10,19,12,45,943.5,78.5,1.35,26.35,688.5,685.42,510.57
2018,10,19,13,0,938.0,78.0,1.3,26.6,674.0,716.13,532.8
2018,10,19,13,15,932.0,77.5,1.3,26.65,653.0,743.16,552.68
2018,10,19,13,30,926.0,77.0,1.3,26.7,632.0,766.75,568.98
2018,10,19,13,45,917.0,75.5,1.25,26.75,603.0,783.48,580.23
2018,10,19,14,0,908.0,74.0,1.2,26.8,574.0,796.52,589.17
2018,10,19,14,15,894.0,72.5,1.15,26.65,539.0,801.97,593.65
2018,10,19,14,30,880.0,71.0,1.1,26.5,504.0,803.68,595.84
2018,10,19,14,45,860.5,68.5,1.05,26.35,462.5,796.06,591.94
2018,10,19,15,0,841.0,66.0,1.0,26.2,421.0,792.89,591.14
2018,10,19,15,15,813.0,63.0,1.0,26.2,375.5,770.75,577.76
2018,10,19,15,30,785.0,60.0,1.0,26.2,330.0,745.33,561.97
2018,10,19,15,45,744.0,56.0,0.85,25.25,281.5,705.03,535.4
2018,10,19,16,0,703.0,52.0,0.7,24.3,233.0,662.22,505.79
2018,10,19,16,15,638.0,46.5,0.8,23.3,184.5,596.44,460.61
2018,10,19,16,30,573.0,41.0,0.9,22.3,136.0,529.44,410.69
2018,10,19,16,45,459.5,33.5,0.95,21.3,93.0,434.44,333.62
2018,10,19,17,0,346.0,26.0,1.0,20.3,50.0,322.86,194.11
2018,10,19,17,15,186.0,14.5,1.05,19.45,26.0,143.14,0.0
2018,10,19,17,30,26.0,3.0,1.1,18.6,2.0,0.0,0.0
2018,10,19,17,45,13.0,1.5,1.15,17.8,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,20,6,15,69.0,6.5,1.15,8.15,8.0,0.0,0.0
2018,10,20,6,30,138.0,13.0,1.2,8.7,16.0,11.1,0.0
2018,10,20,6,45,292.5,23.5,1.25,9.2,51.0,19.61,6.93
2018,10,20,7,0,447.0,34.0,1.3,9.7,86.0,28.16,18.95
2018,10,20,7,15,535.5,41.0,1.3,10.35,132.5,33.46,24.34
2018,10,20,7,30,624.0,48.0,1.3,11.0,179.0,42.25,32.52
2018,10,20,7,45,679.0,52.5,1.35,11.65,227.5,45.65,35.67
2018,10,20,8,0,734.0,57.0,1.4,12.3,276.0,49.11,38.71
2018,10,20,8,15,770.0,60.0,1.25,13.2,323.0,51.21,40.39
2018,10,20,8,30,806.0,63.0,1.1,14.1,370.0,53.34,42.04
2018,10,20,8,45,831.0,65.5,0.9,14.95,413.5,54.98,43.22
2018,10,20,9,0,856.0,68.0,0.7,15.8,457.0,63.68,50.56
2018,10,20,9,15,873.5,70.0,0.6,16.9,495.5,65.48,51.73
2018,10,20,9,30,891.0,72.0,0.5,18.0,534.0,67.21,52.85
2018,10,20,9,45,904.5,72.5,0.4,19.1,566.5,86.87,52.0
2018,10,20,10,0,918.0,73.0,0.3,20.2,599.0,143.27,75.98
2018,10,20,10,15,926.5,74.5,0.4,21.1,624.5,200.45,114.95
2018,10,20,10,30,935.0,76.0,0.5,22.0,650.0,257.69,160.6
2018,10,20,10,45,941.0,76.5,0.6,22.85,668.0,313.33,207.63
2018,10,20,11,0,947.0,77.0,0.7,23.7,686.0,368.24,254.43
2018,10,20,11,15,950.5,77.0,0.8,24.5,696.5,420.86,298.9
2018,10,20,11,30,954.0,77.0,0.9,25.3,707.0,472.03,341.12
